Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.95
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.54
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,22.88
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,8.89
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,18.11
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,97.2
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,75.7
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.29
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.32
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,22.3
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.87
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.19
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,22.43
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,9.51
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,18.6
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,49.9
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,95.0
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,77.7
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.79
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.34
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,22.4
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.65
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.56
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,23.7
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,9.28
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,20.22
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,55.4
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,100.9
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,84.3
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.84
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,22.5
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.96
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,23.23
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,10.08
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,20.19
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,52.3
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,97.3
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,84.5
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.44
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.35
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,22.5
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.46
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,24.12
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,9.52
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,18.86
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,58.0
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,102.1
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,79.3
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.51
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.12
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,22.7
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.13
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,23.88
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,10.02
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,18.18
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,53.7
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,101.0
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,42.3
855451,STOCKTON BROOK - ENDON,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,76.6
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.68
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (RMS),A,29.3
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.47
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,22.9
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.17
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.13
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,24.61
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,9.57
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,18.37
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,60.4
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,104.0
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,77.8
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.21
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.27
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.39
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,23.1
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.92
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.61
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.59
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,22.71
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,10.82
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,18.0
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,49.4
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,96.2
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,77.2
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,23.3
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.13
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.35
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.38
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,23.09
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,9.65
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,18.7
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,56.2
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,97.1
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,79.4
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.85
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,23.4
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.89
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,22.61
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,9.73
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,19.38
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,55.0
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,95.1
