Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,81.8
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.6
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.07
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.35
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,23.5
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.05
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.51
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,22.53
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,9.24
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,19.02
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,94.6
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,38.9
855451,STOCKTON BROOK - ENDON,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.1
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.49
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.41
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.8
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,23.5
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.49
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,23.57
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,10.49
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,20.13
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,99.9
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,85.1
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.08
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.13
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.55
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,23.7
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.84
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,25.1
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,10.06
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,20.7
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,60.0
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,106.9
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,42.3
855451,STOCKTON BROOK - ENDON,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,87.4
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.09
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.26
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.48
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,23.8
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.19
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.49
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,24.37
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,9.46
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,21.01
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,60.6
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,103.2
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,88.3
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.75
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.23
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,23.8
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.49
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.98
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,23.96
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,9.85
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,20.96
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,54.6
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,101.7
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,41.7
855451,STOCKTON BROOK - ENDON,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.12
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.53
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.74
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,23.8
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.93
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.47
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,26.08
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,9.73
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,21.81
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,58.5
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,111.0
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,90.5
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.05
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.68
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.76
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.76
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.45
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,24.0
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.96
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.5
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,25.81
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,9.58
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,24.25
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,65.6
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,108.4
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,40.7
855451,STOCKTON BROOK - ENDON,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,101.0
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.16
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,30.9
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.48
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.68
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.65
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,24.2
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.86
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.67
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,26.49
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,11.24
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,25.31
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,59.7
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,112.3
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,105.6
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.36
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.24
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,24.3
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.72
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.44
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,24.35
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,9.79
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,23.14
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,54.4
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,102.4
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,41.7
855451,STOCKTON BROOK - ENDON,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,95.4
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
