Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.37
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.68
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.66
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.05
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,24.4
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.38
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.73
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,25.13
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,10.61
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,25.4
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,57.0
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,106.3
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,104.9
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.45
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.13
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.18
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.37
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,24.6
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.58
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.2
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,26.55
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,10.44
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,23.8
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,60.1
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,111.9
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,43.7
855451,STOCKTON BROOK - ENDON,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,98.3
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.61
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.88
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.47
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,24.7
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.71
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.94
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,27.86
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,11.68
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,25.12
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,59.7
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,118.4
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,104.2
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.34
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.65
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,23.2
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.49
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.58
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,21.31
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,10.6
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,20.4
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,51.9
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,90.6
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,86.1
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.13
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.14
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.3
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.71
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,23.5
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.47
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.26
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.59
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,21.64
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,10.64
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,21.78
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,91.4
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,45.3
855451,STOCKTON BROOK - ENDON,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,91.2
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.12
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.87
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,23.6
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.89
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.64
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,24.16
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,10.58
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,21.24
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,58.1
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,101.9
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,89.3
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.11
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.65
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.9
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,23.6
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.82
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.62
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.5
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.59
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.71
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,23.45
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,12.07
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,20.17
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,52.3
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,98.8
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,49.9
855451,STOCKTON BROOK - ENDON,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,85.1
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.44
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.05
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,23.9
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.86
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.72
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.56
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.9
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.69
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,23.24
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,10.93
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,19.8
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,53.2
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,97.5
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,83.1
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.2
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.5
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.89
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.94
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,24.2
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.85
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.74
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.58
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.03
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.2
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,24.33
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,12.97
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,19.72
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,102.8
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,83.2
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.49
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
