Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.5
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,24.3
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.85
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.73
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.29
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.53
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,23.43
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,15.0
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,20.64
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,99.3
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,61.9
855451,STOCKTON BROOK - ENDON,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,86.8
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.67
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.74
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.22
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,24.4
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.79
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.65
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.54
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.19
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.57
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,25.61
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,13.8
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,20.61
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,53.8
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,108.2
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,57.8
855451,STOCKTON BROOK - ENDON,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,86.0
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.77
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.95
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.49
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,24.7
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.8
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.67
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.93
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.55
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.54
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.55
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,27.07
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,11.22
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,21.17
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,65.9
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,114.4
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,88.4
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.07
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.75
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,24.7
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.79
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.66
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.53
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.99
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,25.08
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,11.21
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,22.81
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,62.6
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,106.3
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,46.7
855451,STOCKTON BROOK - ENDON,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,95.8
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.99
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.7
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.97
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,24.8
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.74
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.62
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.49
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.7
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.36
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,24.18
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,13.77
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,22.78
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,53.0
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,102.5
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,57.3
855451,STOCKTON BROOK - ENDON,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,95.7
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.82
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.55
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.92
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,24.8
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.75
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.66
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.49
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.07
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.25
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,24.65
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,14.09
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,24.25
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,55.9
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,103.8
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,58.4
855451,STOCKTON BROOK - ENDON,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,101.3
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.54
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.92
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.22
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,24.8
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.72
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.78
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.61
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,27.32
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,15.09
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,25.26
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,61.3
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,115.1
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,62.8
855451,STOCKTON BROOK - ENDON,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,105.6
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.41
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,24.9
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.72
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.11
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.63
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,28.49
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,18.55
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,23.92
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,55.4
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,119.8
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,76.8
855451,STOCKTON BROOK - ENDON,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,100.7
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.49
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.14
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.81
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,25.0
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.53
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.33
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.39
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,29.71
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,16.07
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,23.48
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,62.5
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,125.1
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,66.8
855451,STOCKTON BROOK - ENDON,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,98.8
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.82
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.32
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.29
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
