Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.47
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.55
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.24
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,25.0
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.56
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.5
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.56
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.84
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,29.41
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,16.38
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,24.94
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,64.5
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,123.3
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,67.9
855451,STOCKTON BROOK - ENDON,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,104.5
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.77
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.44
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.91
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.2
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.8
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,25.0
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.6
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.48
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.89
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.49
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,33.24
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,13.21
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,29.27
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,80.6
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,138.9
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,55.3
855451,STOCKTON BROOK - ENDON,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,121.6
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.2
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.9
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.78
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.55
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.58
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.57
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,25.1
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.5
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.19
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,39.62
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,17.22
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,32.28
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,88.4
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,167.9
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,72.1
855451,STOCKTON BROOK - ENDON,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,134.6
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.23
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.67
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.97
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,28.7
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.39
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.63
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,25.1
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.52
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.51
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.59
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,35.83
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,15.09
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,31.0
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,82.4
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,149.9
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,63.0
855451,STOCKTON BROOK - ENDON,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,128.3
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.24
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.19
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.85
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.03
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.78
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,25.3
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.41
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.37
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,34.11
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,17.19
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,34.15
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,74.1
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,142.0
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
855451,STOCKTON BROOK - ENDON,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,140.1
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.99
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.79
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.32
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.12
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.92
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.78
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.06
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,25.3
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.16
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.35
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,38.0
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,18.79
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,32.52
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,80.3
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,157.6
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,78.1
855451,STOCKTON BROOK - ENDON,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,133.7
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.86
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.97
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.9
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.85
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.24
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.48
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,25.5
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.16
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.82
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,37.05
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,18.96
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,33.12
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,74.4
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,154.3
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,77.9
855451,STOCKTON BROOK - ENDON,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,136.2
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.52
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.7
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.64
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.67
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.85
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.81
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,25.6
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.52
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.92
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,36.55
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,18.16
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,31.55
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,71.1
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,153.6
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,74.5
855451,STOCKTON BROOK - ENDON,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,129.2
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.76
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.31
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,31.9
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.96
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.29
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.51
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.45
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.53
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.41
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,25.8
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.72
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.61
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,41.35
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,28.37
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,41.76
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,62.6
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,172.1
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,118.8
855451,STOCKTON BROOK - ENDON,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,170.7
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.04
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.85
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.23
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.59
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.32
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.74
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.82
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
