Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,25.9
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.5
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.82
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,41.93
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,25.93
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,41.68
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,71.7
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,174.4
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,108.9
855451,STOCKTON BROOK - ENDON,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,170.7
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.32
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.36
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,27.1
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.79
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.35
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.9
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.07
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.17
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.33
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.6
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.9
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,26.0
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.54
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.04
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,39.13
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,23.5
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,43.08
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,75.6
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,162.7
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,96.4
855451,STOCKTON BROOK - ENDON,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,176.2
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,,L1 Active Power,kW,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.73
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.03
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.53
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.28
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.62
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.72
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.5
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,26.0
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.04
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.9
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,35.37
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,21.15
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,44.03
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,80.3
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,147.9
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,87.6
855451,STOCKTON BROOK - ENDON,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,180.1
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.25
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.39
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.04
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.12
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.3
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,26.2
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.47
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.98
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,38.12
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,23.13
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,41.9
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,69.7
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,160.1
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,96.5
855451,STOCKTON BROOK - ENDON,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,172.5
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.83
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.3
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.33
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.7
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.27
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.54
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.74
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,26.3
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.57
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.3
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,38.78
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,23.96
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,38.21
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,66.0
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,162.9
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,99.4
855451,STOCKTON BROOK - ENDON,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,157.8
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.98
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.61
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.26
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.22
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.8
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.2
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.8
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,26.3
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.75
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.1
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,41.02
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,22.95
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,38.96
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,69.3
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,173.3
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,94.6
855451,STOCKTON BROOK - ENDON,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,160.1
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.5
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.1
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.61
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,37.7
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.8
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.6
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.37
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.56
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.51
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.55
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.89
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.43
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,27.1
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.0
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,26.4
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.75
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.43
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,45.06
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,33.74
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,43.84
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,62.1
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,188.6
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,140.7
855451,STOCKTON BROOK - ENDON,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,180.3
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.28
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.3
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.5
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,64.0
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.5
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.17
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.06
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.45
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.19
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.4
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.75
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.12
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.43
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,26.4
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.83
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.18
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.99
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,47.18
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,35.71
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,43.33
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,62.0
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,199.2
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,149.3
855451,STOCKTON BROOK - ENDON,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,179.4
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.06
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,68.8
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.39
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.19
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.8
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.66
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.46
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.14
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.6
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,26.4
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.59
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.57
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,55.15
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,31.68
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,42.7
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,93.4
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,231.0
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,133.5
855451,STOCKTON BROOK - ENDON,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,176.2
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.41
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.12
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.6
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.12
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.79
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.3
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.8
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.31
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.65
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.6
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,26.3
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.15
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.56
