Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,48.87
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,32.75
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,40.21
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,72.3
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,205.2
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,135.2
855451,STOCKTON BROOK - ENDON,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,166.2
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.86
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.33
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.6
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.81
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.37
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.73
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.01
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.54
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.62
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,26.5
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.65
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.6
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.89
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,45.26
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,26.12
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,36.08
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,77.1
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,190.4
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,108.8
855451,STOCKTON BROOK - ENDON,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,149.8
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.62
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.13
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.26
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.31
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.93
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.6
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.64
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.42
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,26.6
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.55
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.85
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,41.32
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,32.19
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,42.01
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,53.8
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,173.7
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,134.6
855451,STOCKTON BROOK - ENDON,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,174.4
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.54
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.2
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.23
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.26
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.11
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.72
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.64
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.43
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.29
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.66
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,26.7
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.7
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.35
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.21
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,44.49
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,33.02
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,37.39
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,63.8
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,187.4
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,137.7
855451,STOCKTON BROOK - ENDON,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,155.5
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.25
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.96
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,60.0
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.47
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.87
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.12
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.23
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.25
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.73
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,41.9
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.7
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,26.6
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.13
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.32
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,51.0
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,28.96
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,35.3
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,94.0
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,215.4
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,120.3
855451,STOCKTON BROOK - ENDON,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,146.6
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.54
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.29
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,73.4
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.49
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.75
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.15
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.38
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.7
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.7
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.59
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.57
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,26.7
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.07
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.92
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,56.0
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,26.76
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,40.39
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,109.3
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,235.2
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,111.6
855451,STOCKTON BROOK - ENDON,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,167.6
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,,L1 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.8
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,19.13
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.54
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,54.3
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,79.7
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.34
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.8
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.82
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.91
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.62
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,108.8
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.01
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.33
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.83
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.96
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.4
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,26.5
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.44
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.35
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,65.86
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,30.88
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,43.0
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,129.6
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,275.6
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,128.2
855451,STOCKTON BROOK - ENDON,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,179.0
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,,L1 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.8
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.36
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.88
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,52.9
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,73.2
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.38
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.79
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.94
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,101.8
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.3
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.3
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.83
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.43
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.8
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,26.4
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.95
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.49
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,64.11
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,30.55
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,39.3
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,128.4
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,266.8
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,127.6
855451,STOCKTON BROOK - ENDON,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,162.9
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.24
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.5
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.1
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.46
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.49
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.37
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,41.0
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,99.8
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.6
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.58
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.35
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.58
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.77
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.8
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,26.4
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.48
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.46
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,56.49
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,29.72
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,45.58
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,101.5
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,236.6
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,123.8
855451,STOCKTON BROOK - ENDON,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,189.3
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.86
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.99
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,46.3
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,75.6
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.38
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.35
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.7
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.11
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.5
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.96
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.38
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.2
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,26.5
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.7
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.36
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,58.12
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,32.24
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,50.76
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,96.5
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,243.4
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,134.0
855451,STOCKTON BROOK - ENDON,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,208.9
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
