Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.05
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.23
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,67.5
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.68
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.55
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.83
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.51
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.7
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.3
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.29
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.56
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.01
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.2
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,26.5
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.94
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.89
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,54.86
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,29.85
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,47.15
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,92.8
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,228.8
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,124.8
855451,STOCKTON BROOK - ENDON,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,193.9
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.28
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,63.8
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.88
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.69
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.39
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.37
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.5
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.6
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.02
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.1
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,26.8
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.24
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,54.91
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,26.62
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,43.08
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,102.6
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,229.6
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,110.7
855451,STOCKTON BROOK - ENDON,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,177.7
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.4
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,60.2
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.79
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.13
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.44
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.45
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.6
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.2
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.33
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.22
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.3
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,27.0
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.89
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.55
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,53.87
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,24.65
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,43.21
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,108.5
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,224.4
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,103.0
855451,STOCKTON BROOK - ENDON,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,178.8
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.83
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.28
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,49.7
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,65.6
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.28
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.44
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.16
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.2
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.84
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.67
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.01
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,27.3
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.45
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.99
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,53.75
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,24.3
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,42.37
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,103.8
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,224.2
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,101.8
855451,STOCKTON BROOK - ENDON,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,174.8
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.18
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.6
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.83
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.54
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.94
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.92
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.2
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.68
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.02
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.72
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.78
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,27.5
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.57
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.87
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,52.36
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,24.38
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,44.73
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,100.7
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,219.0
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,100.8
855451,STOCKTON BROOK - ENDON,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,183.8
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.22
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.47
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.69
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.41
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.65
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.63
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.7
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.99
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.16
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.3
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.45
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.2
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,27.7
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.72
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.75
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,50.53
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,27.74
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,45.76
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,90.0
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,212.9
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,114.3
855451,STOCKTON BROOK - ENDON,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,188.6
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.94
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.3
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.84
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.05
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.55
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.09
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.81
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.07
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.77
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,85.2
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,27.8
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.45
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.67
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,52.97
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,27.16
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,36.5
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,102.0
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,221.4
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,112.7
855451,STOCKTON BROOK - ENDON,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,150.7
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,,L1 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.64
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.3
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.37
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.12
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.35
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.55
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.8
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,27.9
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.99
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.52
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,53.64
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,22.47
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,34.74
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,115.7
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,224.3
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,93.6
855451,STOCKTON BROOK - ENDON,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,144.3
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,,L1 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.8
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.39
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,48.4
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.8
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.34
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.1
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.72
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.23
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.8
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.43
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.32
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.28
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,35.9
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.3
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,27.6
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.04
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.08
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,57.68
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,24.28
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,39.31
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,120.8
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,240.7
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,100.5
855451,STOCKTON BROOK - ENDON,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,163.0
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
