Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.34
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,50.6
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,67.3
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.18
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.04
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.46
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.1
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.22
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.35
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.25
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,27.6
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.27
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.65
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,53.71
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,27.67
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,38.66
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,98.2
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,222.9
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,113.1
855451,STOCKTON BROOK - ENDON,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,158.8
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.58
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,68.1
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.23
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.46
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.11
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.03
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.2
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.29
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.37
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,27.9
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.72
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.28
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,47.69
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,28.39
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,37.36
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,75.0
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,198.2
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,117.5
855451,STOCKTON BROOK - ENDON,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,153.6
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.83
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.64
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.9
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.92
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.76
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.35
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.35
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.7
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.8
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.91
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.82
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.33
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,28.5
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.63
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.33
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.17
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,44.76
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,26.84
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,37.99
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,68.5
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,185.9
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,110.9
855451,STOCKTON BROOK - ENDON,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,155.3
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.72
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.32
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,47.0
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,64.6
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.83
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.05
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.07
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.76
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.07
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.22
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.64
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,28.9
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.28
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.61
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,43.35
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,27.23
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,37.5
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,61.9
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,181.1
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,111.3
855451,STOCKTON BROOK - ENDON,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,153.0
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.76
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.78
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.23
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.73
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.88
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.31
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.58
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.51
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.2
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,29.3
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.98
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,42.3
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,28.84
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,40.57
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,61.7
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,178.1
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,117.9
855451,STOCKTON BROOK - ENDON,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,167.3
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.31
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.38
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.58
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.58
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.91
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.83
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.2
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.39
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.3
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,30.1
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.92
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.21
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.26
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,38.89
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,26.08
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,48.83
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,72.8
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,165.3
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,108.7
855451,STOCKTON BROOK - ENDON,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,201.5
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.22
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.19
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.39
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.3
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.44
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.88
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.99
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.8
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.92
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.25
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.11
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,45.3
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,30.3
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.5
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.22
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,44.51
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,22.58
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,38.57
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,80.3
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,190.4
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,97.1
855451,STOCKTON BROOK - ENDON,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,159.4
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.25
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.3
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.06
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.14
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.42
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.73
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.6
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.43
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.54
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,30.5
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.39
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.2
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,44.01
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,20.43
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,36.53
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,82.1
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,186.3
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,86.3
855451,STOCKTON BROOK - ENDON,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,150.7
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.5
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.5
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.3
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.47
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.51
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.64
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.63
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.97
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.44
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.66
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.98
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,30.7
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.47
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,45.19
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,24.92
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,40.62
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,74.0
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,191.6
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,104.8
855451,STOCKTON BROOK - ENDON,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,168.2
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.38
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.7
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,60.1
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
