Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.35
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.71
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.28
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.1
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.53
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.93
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.93
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,30.8
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.35
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,40.41
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,22.26
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,41.15
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,71.0
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,171.1
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,93.8
855451,STOCKTON BROOK - ENDON,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,169.8
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.98
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.34
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.0
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.29
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.83
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.72
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.2
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.8
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.7
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.06
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.67
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.89
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.5
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,30.8
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.62
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.54
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.83
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,46.21
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,26.89
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,44.15
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,71.8
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,195.7
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,113.3
855451,STOCKTON BROOK - ENDON,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,183.2
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.77
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.65
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,65.4
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.38
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.26
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.27
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.74
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.69
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.79
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.13
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.65
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,30.3
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.09
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.71
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,42.81
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,20.46
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,41.4
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,77.5
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,181.5
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,86.0
855451,STOCKTON BROOK - ENDON,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,170.4
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.7
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.68
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.99
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.67
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.6
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.3
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.71
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.28
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.98
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.21
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,29.1
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.26
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.57
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,46.23
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,20.44
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,43.53
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,90.3
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,195.1
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,87.5
855451,STOCKTON BROOK - ENDON,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,179.1
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.51
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.33
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.79
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.16
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.41
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.8
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.45
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.15
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.92
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.91
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,28.7
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.4
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.58
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,40.66
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,25.49
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,40.5
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,65.9
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,172.8
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,107.7
855451,STOCKTON BROOK - ENDON,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,168.1
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.58
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.73
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.13
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.85
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.36
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.1
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.07
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.39
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.11
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.39
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,28.5
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.43
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.96
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.01
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,38.53
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,24.0
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,36.95
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,59.0
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,164.6
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,104.3
855451,STOCKTON BROOK - ENDON,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,152.5
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.71
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.87
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.58
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.36
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.26
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.8
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.68
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.47
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.04
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.95
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.4
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,26.8
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.21
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.95
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,43.25
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,26.61
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,36.2
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,68.9
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,184.4
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,109.8
855451,STOCKTON BROOK - ENDON,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,149.8
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.11
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.8
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.92
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.72
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.83
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.29
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.9
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.81
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.38
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.19
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,26.4
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.38
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.25
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,41.08
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,25.56
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,40.32
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,61.6
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,173.6
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,106.2
855451,STOCKTON BROOK - ENDON,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,166.4
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.59
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.44
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,40.6
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.27
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.33
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.26
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.22
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.9
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.64
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.74
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.88
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.7
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,26.9
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.21
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.63
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,47.31
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,21.04
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,45.11
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,93.5
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,200.9
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,88.0
855451,STOCKTON BROOK - ENDON,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,187.1
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.1
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.51
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.13
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.8
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.69
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.52
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.06
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.13
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.89
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
