Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.12
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.97
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,27.6
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.67
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.72
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.82
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,43.29
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,24.71
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,39.78
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,74.0
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,183.5
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,103.3
855451,STOCKTON BROOK - ENDON,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,165.1
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.28
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,64.3
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.97
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.14
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.57
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.72
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.1
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.3
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.02
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.22
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.79
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.3
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,28.5
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.4
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.89
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,43.2
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,24.73
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,44.06
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,69.6
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,183.3
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,102.8
855451,STOCKTON BROOK - ENDON,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,182.0
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.85
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.64
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.71
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.26
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.34
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,45.9
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,118.7
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.62
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.02
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.91
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.97
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.8
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,25.8
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.7
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.29
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,46.73
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,30.07
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,50.75
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,65.0
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,197.9
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,124.7
855451,STOCKTON BROOK - ENDON,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,208.8
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.43
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.98
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,52.7
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,71.5
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.9
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.72
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.7
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.4
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.19
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.34
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.17
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.31
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.7
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.2
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,24.3
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.99
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,50.39
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,30.76
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,47.78
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,68.9
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,211.3
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,128.4
855451,STOCKTON BROOK - ENDON,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,196.2
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.44
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.07
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,63.9
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,84.1
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.57
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.88
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.63
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.03
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.93
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.2
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.79
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.92
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.31
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,37.0
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.8
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.7
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,24.3
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.46
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,58.51
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,31.45
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,44.48
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,98.9
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,243.3
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,129.7
855451,STOCKTON BROOK - ENDON,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,183.0
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.72
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.7
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,70.2
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.45
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.42
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.69
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.51
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.87
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.1
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.1
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.57
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.47
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.2
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,94.5
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.9
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,82.3
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,24.7
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.35
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,55.22
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,32.83
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,48.39
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,81.4
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,229.8
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,135.4
855451,STOCKTON BROOK - ENDON,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,199.5
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.55
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.45
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,49.9
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,69.0
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.62
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.51
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.16
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.55
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.3
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.34
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.09
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.37
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,85.3
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.8
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,25.2
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.49
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,55.54
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,27.62
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,48.88
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,96.4
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,231.5
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,114.5
855451,STOCKTON BROOK - ENDON,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,200.6
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.79
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,19.09
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.04
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,59.1
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,80.0
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.98
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.86
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.24
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.26
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.9
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.3
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.34
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.14
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.2
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,25.7
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.38
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,56.96
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,23.42
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,49.97
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,114.9
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,237.1
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,97.5
855451,STOCKTON BROOK - ENDON,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,205.1
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.5
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.04
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,69.0
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.66
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.8
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.86
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.39
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.3
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.04
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.95
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.84
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.8
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,25.6
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.68
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,53.14
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,28.54
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,44.67
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,89.2
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,220.7
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,118.6
855451,STOCKTON BROOK - ENDON,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,183.4
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.13
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.75
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.46
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.8
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.16
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.6
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.23
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.22
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.14
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.2
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,24.3
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
