Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.13
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,45.92
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,30.23
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,43.42
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,64.1
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,191.0
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,125.2
855451,STOCKTON BROOK - ENDON,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,178.0
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.16
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.64
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.72
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.37
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.69
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.47
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.2
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.82
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.39
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.86
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,40.6
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.5
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.9
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,23.0
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.95
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,47.16
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,30.03
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,46.22
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,71.8
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,197.3
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,124.8
855451,STOCKTON BROOK - ENDON,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,190.2
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.51
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.9
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.52
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.66
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.08
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.96
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.37
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.13
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.12
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,81.9
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,22.4
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.83
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,49.92
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,29.39
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,44.69
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,76.5
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,207.4
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,122.0
855451,STOCKTON BROOK - ENDON,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,183.8
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.49
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.7
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.81
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,30.9
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.43
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.09
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.66
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.94
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.68
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.7
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.8
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.5
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.38
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.09
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.8
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.1
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.6
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,22.5
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.12
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.57
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,53.13
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,29.72
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,49.71
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,89.4
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,220.4
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,123.3
855451,STOCKTON BROOK - ENDON,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,204.4
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.97
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.34
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.64
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.9
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.3
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.42
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.1
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.31
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.16
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.06
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,44.7
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,98.0
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.1
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,22.4
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.77
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,51.39
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,26.9
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,53.18
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,96.2
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,213.9
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,112.1
855451,STOCKTON BROOK - ENDON,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,217.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.04
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.99
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.4
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.75
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.33
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.16
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.02
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.74
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,22.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.32
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,48.46
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,22.2
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,44.44
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,97.4
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,201.4
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,93.0
855451,STOCKTON BROOK - ENDON,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,182.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.39
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.3
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.61
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.71
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.77
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.7
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.61
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.41
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.3
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,22.8
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.28
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.23
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,40.19
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,18.04
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,42.18
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,91.9
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,169.8
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,75.9
855451,STOCKTON BROOK - ENDON,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,174.4
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.88
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.32
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.73
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.2
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.62
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.14
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.9
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.89
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.3
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.69
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.67
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.1
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,22.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.63
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.8
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,44.53
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,24.81
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,43.62
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,84.5
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,185.5
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,103.3
855451,STOCKTON BROOK - ENDON,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,179.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.02
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.09
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,41.0
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,66.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.79
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.1
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.87
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.33
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.74
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.92
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,22.2
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.05
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.04
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,45.78
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,26.54
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,40.88
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,80.7
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,190.9
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,110.7
855451,STOCKTON BROOK - ENDON,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,168.7
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.42
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.43
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.25
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.84
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.3
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.86
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.4
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,21.7
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.66
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.3
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,41.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,25.05
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,38.72
