Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,75.3
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,173.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,106.3
855451,STOCKTON BROOK - ENDON,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,160.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.36
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.83
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.29
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.88
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.78
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.93
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,111.8
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.7
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.98
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,29.7
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,21.7
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.51
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.07
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,40.26
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,30.71
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,47.63
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,67.3
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,167.6
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,127.9
855451,STOCKTON BROOK - ENDON,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,195.8
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.71
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.79
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.74
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.35
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.6
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.29
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.0
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.16
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.62
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,37.1
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,22.2
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.96
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.93
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,44.9
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,29.15
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,45.99
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,79.6
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,186.8
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,120.5
855451,STOCKTON BROOK - ENDON,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,190.6
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.4
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.7
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.86
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.57
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.56
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.31
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.1
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.94
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.98
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.61
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,22.7
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.32
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.3
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,45.92
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,28.21
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,35.93
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,79.1
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,191.1
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,117.3
855451,STOCKTON BROOK - ENDON,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,150.0
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.56
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.24
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.16
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.76
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.4
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.37
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.63
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,93.2
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.4
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,22.9
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.46
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.36
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,52.41
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,36.07
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,40.9
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,89.9
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,218.0
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,149.4
855451,STOCKTON BROOK - ENDON,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,169.4
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.98
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.51
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.1
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.38
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.97
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.91
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.81
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.4
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.08
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.41
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.28
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,37.0
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.6
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.3
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,23.1
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.75
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.46
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,55.4
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,33.72
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,44.94
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,100.0
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,229.7
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,138.8
855451,STOCKTON BROOK - ENDON,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,185.6
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.73
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,71.4
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.88
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.95
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.86
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.17
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.6
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.69
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.35
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.9
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,23.2
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.01
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.61
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,47.54
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,25.98
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,37.37
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,97.0
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,200.0
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,108.5
855451,STOCKTON BROOK - ENDON,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,156.8
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.41
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.8
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.5
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.26
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.98
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.42
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,23.1
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.43
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,33.73
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,23.79
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,31.22
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,64.0
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,142.1
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,98.4
855451,STOCKTON BROOK - ENDON,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,130.9
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.07
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.26
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.8
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.67
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.22
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,22.7
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.48
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.02
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,36.31
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,24.47
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,29.01
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,65.2
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,152.0
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,100.8
855451,STOCKTON BROOK - ENDON,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,121.5
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.43
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.84
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.93
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.22
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.95
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,22.3
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.27
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.35
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,37.95
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,26.15
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,32.34
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,60.1
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,158.5
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,107.6
855451,STOCKTON BROOK - ENDON,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,134.4
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
