Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.71
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.57
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.82
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.97
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.31
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.36
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.3
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.1
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.15
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.28
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,22.2
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.1
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.4
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,38.7
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,28.19
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,31.68
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,66.5
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,160.9
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,115.4
855451,STOCKTON BROOK - ENDON,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,132.1
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.37
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.03
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.66
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.89
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.14
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.8
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,45.3
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,21.9
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.36
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.58
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,37.53
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,24.55
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,30.91
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,71.8
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,156.3
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,101.4
855451,STOCKTON BROOK - ENDON,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,129.0
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.94
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.74
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.41
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.98
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,28.7
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,21.8
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.34
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.54
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,34.37
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,23.16
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,26.99
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,60.4
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,142.6
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,96.6
855451,STOCKTON BROOK - ENDON,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,112.4
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.78
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.74
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.94
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.94
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.75
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,21.6
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.83
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.5
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,27.46
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,26.4
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,25.42
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,114.1
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,107.9
855451,STOCKTON BROOK - ENDON,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,105.6
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.92
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.39
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.61
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,21.3
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.55
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,22.25
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,12.11
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,27.95
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,64.6
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,93.3
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,51.1
855451,STOCKTON BROOK - ENDON,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,116.4
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.47
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.79
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.24
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,20.9
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.09
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.49
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,25.34
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,15.01
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,27.2
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,56.3
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,107.4
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
855451,STOCKTON BROOK - ENDON,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,113.6
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.24
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.07
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.13
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.9
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.42
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,20.8
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.89
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.37
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,28.33
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,12.22
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,21.55
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,68.3
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,117.5
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
855451,STOCKTON BROOK - ENDON,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,90.2
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.51
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.38
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.94
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,43.3
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,20.8
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.13
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,30.94
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,10.1
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,19.43
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,82.4
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,127.8
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,81.4
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.76
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.58
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.07
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.9
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,40.6
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,20.7
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.16
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.71
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,29.89
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,11.18
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,19.62
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,75.8
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,123.7
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,81.5
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.05
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
