Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.46
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.12
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,20.5
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,29.44
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,11.02
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,20.14
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,70.8
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,120.7
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,83.6
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.41
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.17
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.11
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,31.9
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,20.4
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.89
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.3
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,26.13
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,9.03
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,21.84
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,67.6
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,108.2
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,90.3
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.52
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.15
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,20.4
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.33
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.99
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,25.65
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,9.92
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,20.05
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,68.0
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,106.0
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,84.0
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.18
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.57
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,20.4
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.32
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.08
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,27.61
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,11.72
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,18.39
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,65.4
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,115.3
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,78.2
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (RMS),A,13.1
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.96
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,20.3
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.16
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.04
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,19.66
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,10.55
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,15.75
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,83.8
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,44.7
855451,STOCKTON BROOK - ENDON,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.15
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.01
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,20.3
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.85
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.51
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,19.5
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,11.65
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,16.62
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,40.6
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,84.1
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (RMS),A,13.7
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.39
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,13.7
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,20.3
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.85
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.52
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,19.58
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,11.56
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,16.09
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,84.4
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,47.7
855451,STOCKTON BROOK - ENDON,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,69.4
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.29
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,20.4
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.38
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,19.35
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,11.13
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,17.51
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,82.8
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,74.7
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,12.3
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.59
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.51
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,20.4
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.76
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.29
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,20.34
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,11.04
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,17.19
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,88.6
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,73.2
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,8.9
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.92
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.7
