Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.59
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,20.6
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.03
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.75
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,17.79
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,12.97
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,18.89
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,76.2
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,53.6
855451,STOCKTON BROOK - ENDON,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,79.1
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.08
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.1
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.31
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,20.7
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.83
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.64
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,20.67
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,10.56
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,18.56
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,88.8
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,44.7
855451,STOCKTON BROOK - ENDON,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,77.9
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.81
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.46
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,20.9
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.63
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.21
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,19.48
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,9.1
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,21.55
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,82.6
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,90.0
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.13
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,21.1
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.15
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.95
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,19.35
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,7.97
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,19.65
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,81.5
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,82.9
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.06
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,21.3
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.51
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.5
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,19.68
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,8.59
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,15.88
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,49.3
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,83.1
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,35.9
855451,STOCKTON BROOK - ENDON,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,67.4
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.13
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,21.3
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.5
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,16.69
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,9.6
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,19.86
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,47.7
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,69.5
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,83.6
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.45
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.84
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,21.3
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.49
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.49
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.63
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,18.19
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,8.63
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,19.85
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,48.8
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,77.2
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,83.6
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.67
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.36
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.12
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,21.3
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.43
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.35
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.2
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,19.55
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,9.09
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,18.91
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,48.7
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,82.6
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,79.7
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.71
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.1
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.36
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.08
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,21.4
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.65
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.21
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,20.67
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,9.46
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,21.12
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,89.4
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,89.2
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.21
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
