Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,21.6
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.36
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.13
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,19.48
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,9.45
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,20.07
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,44.5
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,83.1
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,83.9
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.86
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.13
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,21.5
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.46
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.73
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,18.93
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,9.25
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,20.07
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,80.1
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,84.8
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (RMS),A,13.4
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.84
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,21.5
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.3
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.14
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,18.52
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,8.98
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,18.55
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,78.4
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,78.2
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (RMS),A,14.1
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.43
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.59
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,21.6
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.81
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.87
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,19.33
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,8.93
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,19.04
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,48.4
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,83.1
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,80.7
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,,N Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.87
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.35
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.82
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.38
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,21.6
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.79
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.39
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,21.28
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,10.54
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,19.11
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,91.8
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,81.8
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.03
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.09
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.59
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.73
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,21.6
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.07
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.85
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,20.72
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,9.9
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,20.42
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,90.4
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,87.6
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.39
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.46
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.18
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.75
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,21.6
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.64
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.06
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,19.93
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,9.83
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,21.31
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,85.3
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,89.9
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.42
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.52
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,21.7
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.14
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.87
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,20.5
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,10.62
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,21.04
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,87.0
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,44.5
855451,STOCKTON BROOK - ENDON,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.84
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.58
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.25
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.72
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,21.8
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.44
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.19
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,20.69
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,9.55
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,20.71
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,89.0
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,87.7
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.86
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.62
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.47
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,21.8
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.9
