Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.7
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,20.25
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,10.05
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,21.21
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,85.7
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,89.1
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.04
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.7
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.88
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.8
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,21.8
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.28
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.13
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,20.96
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,8.46
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,20.97
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,56.2
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,90.0
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,88.8
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.62
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.19
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,22.0
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.62
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.44
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,20.03
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,10.65
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,23.13
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,85.8
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,97.1
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.5
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.38
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,22.1
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.05
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.77
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,21.41
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,11.14
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,22.84
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,91.6
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,95.4
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.8
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.43
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,22.2
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.48
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.5
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,20.48
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,9.59
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,23.67
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,86.5
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,97.6
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.12
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.24
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,22.4
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.27
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.27
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,21.42
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,9.99
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,23.65
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,90.8
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,97.6
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.9
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.52
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.57
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,22.5
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.35
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,21.58
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,10.11
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,23.75
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,51.0
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,91.6
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,98.3
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.88
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.55
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.88
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.93
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,22.6
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.19
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,24.57
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,10.0
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,25.49
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,58.0
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,105.4
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,105.7
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.35
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.23
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.63
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.3
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,22.6
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.2
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,23.33
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,10.15
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,27.41
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,54.2
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,100.9
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,112.7
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.65
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.74
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.81
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.73
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.71
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,22.7
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.19
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,22.45
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,9.84
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,26.66
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,56.5
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,96.1
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,109.7
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
