Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.8
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.72
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,22.6
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.51
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.42
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.59
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,20.81
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,9.26
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,23.55
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,53.3
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,87.8
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,96.9
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.79
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.87
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,22.7
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.52
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.66
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.68
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,23.71
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,13.49
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,26.12
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,50.1
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,99.8
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,58.4
855451,STOCKTON BROOK - ENDON,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,108.2
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.73
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.73
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,22.7
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.62
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.38
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.6
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,23.25
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,13.13
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,25.69
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,48.6
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,97.1
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,54.3
855451,STOCKTON BROOK - ENDON,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,105.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.08
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.66
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.17
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,22.8
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.57
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.08
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,21.87
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,14.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,24.02
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,92.4
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,59.9
855451,STOCKTON BROOK - ENDON,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,99.0
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.94
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.17
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,23.0
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.62
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.37
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.32
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,21.21
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,9.67
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,24.43
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,56.3
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,89.2
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,101.0
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.49
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.71
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.43
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.27
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,23.1
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.67
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.48
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.47
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.62
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.94
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,22.6
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,10.88
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,24.76
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,56.6
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,95.1
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,102.7
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.12
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.26
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,23.2
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.67
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.49
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.63
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.88
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.33
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,22.82
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,10.44
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,23.45
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,55.0
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,95.8
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.64
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.52
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.9
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.09
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.29
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,23.0
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.68
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.49
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.67
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,22.48
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,12.49
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,24.79
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,53.3
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,94.3
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,102.7
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,14.1
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.57
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.97
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,23.1
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.66
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.47
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.48
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.93
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,22.86
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,13.82
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,25.26
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,50.7
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,95.6
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,56.9
855451,STOCKTON BROOK - ENDON,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,104.2
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
