Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.78
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.25
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.73
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,23.1
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.62
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.68
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.23
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,24.56
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,12.46
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,25.82
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,56.3
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,103.3
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,52.2
855451,STOCKTON BROOK - ENDON,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,106.6
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.66
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.77
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.15
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.17
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.57
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.55
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,23.1
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.64
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.35
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.6
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.85
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,28.86
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,15.77
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,30.28
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,61.9
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,121.2
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,66.9
855451,STOCKTON BROOK - ENDON,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,125.6
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.72
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.76
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.31
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.82
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.8
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.81
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,23.4
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.6
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.47
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.22
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.45
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,32.94
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,16.27
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,30.68
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,70.5
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,137.7
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,68.6
855451,STOCKTON BROOK - ENDON,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,127.0
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.87
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.21
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.47
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.47
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.74
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,23.6
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.47
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.81
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.83
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,33.16
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,14.25
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,28.55
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,77.3
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,139.3
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,59.0
855451,STOCKTON BROOK - ENDON,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,119.1
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.11
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.0
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.52
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.56
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.37
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.37
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,23.6
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.57
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.13
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,34.08
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,14.44
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,32.11
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,80.9
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,141.1
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,60.0
855451,STOCKTON BROOK - ENDON,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,132.7
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.12
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.7
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.17
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.54
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.21
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.86
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.92
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,32.7
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.7
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,23.8
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.88
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.96
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,38.27
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,15.97
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,37.81
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,85.8
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,159.7
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,66.4
855451,STOCKTON BROOK - ENDON,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,155.0
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.06
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,32.6
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.7
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.64
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.85
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.01
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.55
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,23.9
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.21
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,35.99
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,15.67
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,35.4
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,85.0
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,149.5
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,65.7
855451,STOCKTON BROOK - ENDON,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,145.9
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.9
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.43
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.4
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.47
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.36
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,24.0
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.63
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.21
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,39.22
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,23.17
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,32.64
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,68.7
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,163.5
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,95.8
855451,STOCKTON BROOK - ENDON,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,136.0
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.08
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.17
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.55
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.29
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.53
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.4
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,28.7
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,24.0
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.16
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.5
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,39.41
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,19.65
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,32.96
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,75.3
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,164.4
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,81.9
855451,STOCKTON BROOK - ENDON,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,136.8
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.81
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.7
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
