Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.84
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.02
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.74
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.36
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.95
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.77
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,24.0
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.54
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.22
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,43.11
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,20.2
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,34.14
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,89.6
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,178.2
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,83.2
855451,STOCKTON BROOK - ENDON,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,141.1
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.13
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.86
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.36
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.35
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.2
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.2
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.2
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,24.1
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.79
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.44
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.02
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,41.42
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,20.33
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,30.35
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,84.8
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,171.1
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,82.9
855451,STOCKTON BROOK - ENDON,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,125.3
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.69
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.8
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.04
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.02
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,24.2
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.18
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.2
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.44
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,40.05
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,20.61
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,28.64
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,80.9
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,164.5
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,83.8
855451,STOCKTON BROOK - ENDON,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,118.0
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.15
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,66.4
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.04
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.2
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.11
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.93
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.13
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.08
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.3
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,24.3
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.99
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.44
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.79
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,45.99
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,22.35
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,33.47
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,92.6
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,190.1
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
855451,STOCKTON BROOK - ENDON,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,138.5
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.31
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.9
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.55
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.48
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.54
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.29
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.07
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.58
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.24
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.6
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,24.4
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.86
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.11
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,48.87
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,26.11
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,38.61
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,87.4
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,201.9
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,107.7
855451,STOCKTON BROOK - ENDON,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,158.8
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.95
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.9
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.03
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.82
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.51
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.78
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.39
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.02
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.7
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,24.4
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.17
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.28
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,49.9
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,23.13
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,38.59
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,92.9
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,206.6
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,94.7
855451,STOCKTON BROOK - ENDON,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,157.6
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.6
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,68.3
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.07
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.95
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.04
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.81
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.29
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,56.4
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,88.8
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,24.4
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.13
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.06
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,55.95
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,22.96
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,35.72
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,123.4
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,231.0
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,94.2
855451,STOCKTON BROOK - ENDON,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,146.4
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.81
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.13
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.67
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.89
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.62
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.66
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,51.3
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,96.4
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,24.4
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.6
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.07
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,50.79
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,22.31
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,36.9
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,103.0
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,210.3
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,93.0
855451,STOCKTON BROOK - ENDON,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,151.4
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.01
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.94
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.29
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.81
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.73
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.72
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.2
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,48.0
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.8
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,24.3
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.52
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.05
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,47.31
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,21.12
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,36.2
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,98.8
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,195.9
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,86.8
855451,STOCKTON BROOK - ENDON,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,149.0
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.81
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.92
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.78
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.47
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.1
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.32
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
