Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.32
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.75
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,89.1
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,24.3
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.56
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.49
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,52.45
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,24.41
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,43.64
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,101.1
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,215.9
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,101.2
855451,STOCKTON BROOK - ENDON,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,178.4
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.05
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.15
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.06
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.25
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.28
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.24
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.5
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.07
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.43
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.04
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.02
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,35.7
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.9
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,24.3
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.69
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.12
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,52.37
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,31.34
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,47.46
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,90.6
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,216.2
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,130.9
855451,STOCKTON BROOK - ENDON,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,195.2
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.53
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.31
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.2
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.09
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.4
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.63
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.7
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.82
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.03
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.31
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,89.8
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.2
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,24.3
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.94
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.55
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,53.43
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,42.35
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,51.12
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,62.6
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,221.2
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,172.9
855451,STOCKTON BROOK - ENDON,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,210.4
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.22
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.84
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.7
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.14
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.9
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.87
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.74
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.3
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.31
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.97
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.01
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.65
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,94.0
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,24.3
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.8
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.57
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,59.23
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,32.06
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,51.15
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,106.1
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,245.4
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,130.0
855451,STOCKTON BROOK - ENDON,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,209.5
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.55
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.41
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.2
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.08
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.51
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.47
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.2
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.1
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.5
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.23
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.74
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,59.6
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,109.1
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,24.3
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.31
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.03
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,64.76
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,35.28
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,46.81
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,114.4
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,266.5
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,143.4
855451,STOCKTON BROOK - ENDON,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,191.8
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.78
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.42
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.2
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.59
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.97
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.9
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.1
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.59
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.13
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.46
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,48.0
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,86.9
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,24.5
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.36
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.48
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,55.89
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,35.85
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,42.27
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,93.0
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,231.9
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,145.9
855451,STOCKTON BROOK - ENDON,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,174.3
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.04
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.83
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.33
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.72
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.27
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.2
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.8
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.28
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.63
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.82
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.7
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,24.7
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.76
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.43
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,50.86
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,35.35
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,41.67
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,80.1
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,211.6
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,146.0
855451,STOCKTON BROOK - ENDON,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,171.1
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.65
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.58
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.07
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.42
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.43
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.4
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,100.6
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.94
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.03
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.98
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.7
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.0
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,24.7
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.96
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.5
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,51.51
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,29.74
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,52.29
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,87.8
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,214.5
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,122.1
855451,STOCKTON BROOK - ENDON,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,214.0
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.29
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,41.9
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.4
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.68
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.31
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.04
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.63
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.9
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.8
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.54
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.17
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.5
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,24.9
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.02
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.62
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,52.57
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,29.49
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,42.08
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,95.7
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,218.4
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,121.5
855451,STOCKTON BROOK - ENDON,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,173.3
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.54
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,56.9
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,72.8
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.47
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.54
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.14
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.95
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.95
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.15
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,55.3
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.9
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,24.9
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
