Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.31
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.52
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,56.3
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,26.93
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,38.72
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,120.2
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,234.2
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,112.8
855451,STOCKTON BROOK - ENDON,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,160.1
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.61
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,48.3
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,61.0
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.93
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.25
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.52
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.3
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.13
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.49
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.75
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,62.3
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,93.7
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,24.9
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.73
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.89
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,57.62
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,22.66
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,43.54
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,130.7
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,238.3
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,94.0
855451,STOCKTON BROOK - ENDON,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,179.5
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.57
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.0
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.59
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.72
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.3
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.9
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.76
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.53
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.38
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.26
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,70.1
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,107.3
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,24.8
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.78
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.6
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,59.22
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,26.85
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,42.66
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,125.4
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,245.3
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,112.3
855451,STOCKTON BROOK - ENDON,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,175.7
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.14
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.6
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.93
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.18
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.95
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,29.7
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.2
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.43
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.57
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.32
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,63.8
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,106.9
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.9
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,25.0
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.61
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.22
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,57.01
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,29.22
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,42.52
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,108.6
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,234.5
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,120.4
855451,STOCKTON BROOK - ENDON,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,174.5
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.8
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.75
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.57
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.26
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.32
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.58
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.56
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.39
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,62.5
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,115.4
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,25.1
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.95
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.08
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,61.32
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,30.26
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,45.23
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,115.6
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,252.2
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,126.3
855451,STOCKTON BROOK - ENDON,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,186.6
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.64
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,30.9
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.68
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.61
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.43
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.1
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.45
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.46
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.8
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,56.0
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,90.2
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,25.2
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.77
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.9
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,52.08
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,25.68
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,41.7
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,104.1
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,215.4
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,106.1
855451,STOCKTON BROOK - ENDON,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,171.7
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,,L2 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,21.07
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,67.2
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,88.3
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.98
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.13
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.11
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.5
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.64
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.34
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.9
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.9
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,25.2
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.96
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.58
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,58.8
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,23.04
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,43.5
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,127.6
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,243.2
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,96.3
855451,STOCKTON BROOK - ENDON,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,178.4
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.74
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,56.4
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,74.2
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.25
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.23
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.06
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,31.9
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.7
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.73
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.91
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.29
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,44.8
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,87.4
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,25.0
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.78
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.04
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,55.34
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,23.65
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,41.68
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,114.2
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,229.8
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,98.6
855451,STOCKTON BROOK - ENDON,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,171.3
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.8
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.17
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,63.3
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.39
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.87
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.35
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.4
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.1
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.38
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.2
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.47
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,54.8
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,92.9
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,25.1
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.13
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.29
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,60.28
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,24.31
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,43.11
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,130.2
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,249.7
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,101.7
855451,STOCKTON BROOK - ENDON,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,177.4
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.43
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.93
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.41
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.08
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.45
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,51.7
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.9
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,111.2
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.35
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.24
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.83
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,54.4
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,99.4
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,25.2
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.62
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.91
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,53.37
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,25.38
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,51.96
