Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,110.6
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,224.3
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,106.5
855451,STOCKTON BROOK - ENDON,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,215.8
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.87
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.32
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.4
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.32
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.33
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.51
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.29
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,60.7
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.8
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,125.4
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.98
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.35
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.5
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,53.6
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,97.4
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,25.1
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.89
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.13
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,50.6
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,28.68
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,57.44
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,106.6
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,213.0
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,119.9
855451,STOCKTON BROOK - ENDON,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,239.0
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,,L2 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.42
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.96
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.2
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.34
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.7
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.51
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.3
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.73
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.12
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.65
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,55.1
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,93.8
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,25.8
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.57
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.17
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,50.45
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,23.33
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,48.09
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,105.3
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,212.3
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,97.3
855451,STOCKTON BROOK - ENDON,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,199.0
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.77
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.37
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.84
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.46
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.91
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.27
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.28
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.05
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.03
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.18
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.1
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,26.1
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.11
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.47
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,42.46
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,25.64
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,42.0
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,72.3
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,178.8
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,106.7
855451,STOCKTON BROOK - ENDON,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,174.7
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.29
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.01
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.06
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.72
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.43
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.35
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.92
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,51.3
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,85.6
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,26.0
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.85
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.22
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,43.18
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,21.11
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,33.17
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,86.6
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,181.4
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,89.0
855451,STOCKTON BROOK - ENDON,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,139.2
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.54
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.73
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.51
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.2
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.56
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,48.8
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,92.9
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,25.7
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.8
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.78
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,43.51
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,21.15
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,34.68
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,86.6
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,182.3
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,88.7
855451,STOCKTON BROOK - ENDON,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,144.2
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.99
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.33
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,35.9
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.73
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.47
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.45
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.75
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.04
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.7
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,25.9
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.92
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.01
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,44.45
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,22.07
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,36.2
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,86.8
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,186.8
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,91.9
855451,STOCKTON BROOK - ENDON,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,151.4
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.52
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.86
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.71
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.66
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.33
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,48.4
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,96.3
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,26.4
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.62
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.24
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,45.45
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,24.45
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,36.8
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,82.5
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,192.5
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,102.8
855451,STOCKTON BROOK - ENDON,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,153.9
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.23
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.42
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.7
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.49
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.55
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.24
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.69
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.37
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,50.7
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.8
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.7
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,26.7
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,4.53
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.33
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.83
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,44.45
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,24.32
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,39.13
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,81.9
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,186.7
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,101.0
855451,STOCKTON BROOK - ENDON,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,162.8
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.43
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.4
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.8
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.73
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.01
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.19
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.42
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.18
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.59
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.6
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,26.6
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,4.6
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.95
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.7
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,46.2
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,31.45
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,40.24
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,68.2
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,196.2
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,130.2
855451,STOCKTON BROOK - ENDON,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,168.0
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
