Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.49
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.99
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.61
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.59
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.06
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.24
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.54
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.98
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.6
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,26.8
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,4.63
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.74
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.39
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,45.24
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,30.06
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,33.99
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,75.7
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,191.4
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,124.8
855451,STOCKTON BROOK - ENDON,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,143.3
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.07
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.99
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.2
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.19
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.97
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.03
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.26
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.41
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,63.6
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,90.9
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,26.7
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,4.65
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,4.51
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.6
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.86
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,46.64
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,29.05
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,31.8
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,87.5
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,195.8
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,120.7
855451,STOCKTON BROOK - ENDON,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,133.5
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.26
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.67
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,65.6
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.7
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.63
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.67
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.38
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.88
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.3
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.14
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.47
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,52.2
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.4
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,26.5
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,4.62
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,4.51
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.38
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.54
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,47.43
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,37.24
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,33.2
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,82.4
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,198.9
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,155.0
855451,STOCKTON BROOK - ENDON,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,139.9
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.04
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.73
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,62.1
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.87
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.54
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.99
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.71
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.95
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,61.0
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,88.4
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,25.9
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,4.59
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,4.47
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.33
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.32
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,46.94
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,28.2
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,32.28
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,92.2
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,197.3
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,118.8
855451,STOCKTON BROOK - ENDON,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,134.1
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.16
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.3
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.17
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.68
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.21
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.7
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.28
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.14
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.49
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.43
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,64.4
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,110.9
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,25.3
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,4.49
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.91
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.61
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,51.09
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,26.89
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,38.2
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,98.5
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,213.3
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,110.7
855451,STOCKTON BROOK - ENDON,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,158.4
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.24
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.84
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.53
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.87
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.9
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.08
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.11
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.14
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,59.5
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.6
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,25.3
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.38
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.53
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,45.74
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,31.61
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,35.04
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,74.7
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,190.2
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,128.9
855451,STOCKTON BROOK - ENDON,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,143.9
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.99
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.43
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.71
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.08
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.4
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.22
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,71.7
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,106.6
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,25.0
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,4.48
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.91
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.7
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,46.16
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,25.75
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,37.13
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,83.7
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,192.3
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,105.2
855451,STOCKTON BROOK - ENDON,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,152.8
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.99
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.3
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.11
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.69
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.66
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.59
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.82
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.78
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,52.3
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.8
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,25.0
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,4.49
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.3
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.91
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,43.49
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,28.57
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,38.76
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,66.3
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,181.6
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,117.7
855451,STOCKTON BROOK - ENDON,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,160.3
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.8
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.4
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.28
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.02
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.21
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.23
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.16
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,56.4
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,105.8
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,24.9
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,4.52
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.57
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.87
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,44.92
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,27.72
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,37.61
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,72.6
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,187.2
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,114.7
855451,STOCKTON BROOK - ENDON,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,155.5
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.89
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.08
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
