Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.36
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.35
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.5
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.65
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.18
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.14
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,67.1
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,98.5
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,24.8
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,4.5
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.72
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.08
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,45.9
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,24.72
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,32.92
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,90.0
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,191.7
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,101.9
855451,STOCKTON BROOK - ENDON,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,136.6
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.87
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.58
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.99
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.25
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.64
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.31
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.6
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.29
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.99
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.3
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.48
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,55.3
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,88.2
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,24.6
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.02
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.53
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.88
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,46.64
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,26.42
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,38.23
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,80.9
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,194.6
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,109.4
855451,STOCKTON BROOK - ENDON,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,158.6
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.95
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.87
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.81
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.42
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.1
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.6
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.26
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.22
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.57
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,60.7
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,93.7
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,24.5
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.38
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.05
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,49.56
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,26.46
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,37.08
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,91.3
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,206.2
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,109.0
855451,STOCKTON BROOK - ENDON,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,153.4
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.85
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.81
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.9
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.5
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.47
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.19
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.12
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,60.4
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,93.3
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,24.4
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.22
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.74
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,50.36
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,23.67
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,32.87
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,104.0
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,210.3
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,96.9
855451,STOCKTON BROOK - ENDON,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,135.8
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.18
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.17
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.43
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.79
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.77
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.01
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,64.2
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,104.4
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,24.5
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.55
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.94
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,46.67
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,27.68
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,34.13
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,81.0
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,195.6
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,114.1
855451,STOCKTON BROOK - ENDON,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,141.4
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.17
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.49
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.96
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.46
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.28
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.65
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.42
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.33
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.14
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,71.1
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,110.6
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,24.7
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.09
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.89
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,48.65
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,27.49
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,33.52
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,86.0
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,203.9
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,113.3
855451,STOCKTON BROOK - ENDON,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,138.1
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.48
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.98
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.14
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.38
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.77
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.14
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.05
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,56.9
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,93.5
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,24.2
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.53
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.58
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,44.25
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,27.42
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,38.12
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,67.8
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,185.2
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,114.7
855451,STOCKTON BROOK - ENDON,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,156.3
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.8
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.67
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.32
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.63
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.9
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.2
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.39
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.07
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.14
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,63.8
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,101.1
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,23.3
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.07
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.54
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,47.36
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,33.28
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,34.4
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,74.3
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,197.1
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,138.5
855451,STOCKTON BROOK - ENDON,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,142.0
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.43
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.54
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.98
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.43
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.9
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.48
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.11
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,61.3
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,98.4
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,22.9
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.17
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.66
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,46.32
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,27.81
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,36.43
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,83.8
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,193.0
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,116.6
855451,STOCKTON BROOK - ENDON,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,151.0
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.47
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.85
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.72
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.11
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.31
