Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.3
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.63
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,54.8
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,87.9
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,22.9
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.24
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.84
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.09
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,42.13
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,27.92
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,35.99
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,65.2
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,178.4
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,115.5
855451,STOCKTON BROOK - ENDON,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,150.1
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.28
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.57
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.13
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.01
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.98
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.39
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.46
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.16
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.69
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,62.0
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,94.0
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,22.8
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.65
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.58
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,43.99
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,27.05
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,32.6
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,75.4
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,185.8
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,111.7
855451,STOCKTON BROOK - ENDON,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,135.4
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.76
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.56
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.59
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.38
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.03
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.08
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.98
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.17
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.42
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.83
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,68.1
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,102.5
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,22.6
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.93
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,47.84
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,30.91
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,36.54
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,80.5
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,201.9
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,128.8
855451,STOCKTON BROOK - ENDON,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,151.0
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.11
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.76
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.4
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.76
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.26
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.4
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.3
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.34
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.1
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,22.4
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,4.55
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.61
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,42.74
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,40.2
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,38.73
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,51.0
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,179.7
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,164.3
855451,STOCKTON BROOK - ENDON,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,159.7
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.41
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.8
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.34
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.76
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.76
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.7
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.97
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.17
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.0
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,22.2
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,4.58
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.61
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.52
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,44.49
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,32.37
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,40.35
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,60.7
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,186.0
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,132.4
855451,STOCKTON BROOK - ENDON,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,166.5
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.14
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.08
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.09
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.57
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.51
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.7
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.43
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.67
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.4
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,22.1
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,4.69
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.01
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,40.33
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,33.15
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,36.22
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,53.5
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,169.5
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,135.9
855451,STOCKTON BROOK - ENDON,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,149.7
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.79
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.4
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.95
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.11
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.12
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.25
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.9
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.04
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.15
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.57
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.41
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,93.2
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,22.1
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,4.63
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.16
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.54
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,42.8
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,35.22
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,40.66
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,51.5
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,178.9
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,145.9
855451,STOCKTON BROOK - ENDON,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,167.5
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.42
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.42
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.66
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.04
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.76
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.36
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.96
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,65.1
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,93.2
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,22.0
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,4.68
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.95
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.12
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,41.79
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,28.65
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,33.23
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,63.4
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,175.2
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,120.4
855451,STOCKTON BROOK - ENDON,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,138.0
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.19
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.58
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.99
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.68
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.05
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.93
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.0
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,21.8
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,4.83
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,4.63
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.65
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.11
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,38.21
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,26.26
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,35.3
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,58.4
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,162.4
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,112.1
855451,STOCKTON BROOK - ENDON,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,148.1
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.83
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.21
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.42
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.3
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.81
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.84
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.18
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.93
