Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,48.6
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.6
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,21.6
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,4.94
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,4.8
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,4.57
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.78
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,39.16
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,28.1
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,36.73
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,55.3
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,164.7
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,117.3
855451,STOCKTON BROOK - ENDON,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,153.2
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.17
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.44
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.45
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.92
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.51
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,21.4
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,4.76
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,4.77
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,4.59
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.73
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.18
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,37.76
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,24.6
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,35.36
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,60.1
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,158.6
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,103.2
855451,STOCKTON BROOK - ENDON,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,147.6
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.96
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.24
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.94
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.35
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.99
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.51
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,21.3
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,4.72
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,4.72
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.63
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.61
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,34.84
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,22.53
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,30.15
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,52.0
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,146.9
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,93.7
855451,STOCKTON BROOK - ENDON,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,124.8
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.16
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.92
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.1
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.58
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.59
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.95
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,21.2
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,4.62
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,4.62
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.15
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,36.01
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,24.81
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,36.62
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,152.4
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,104.4
855451,STOCKTON BROOK - ENDON,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,152.6
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.9
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.96
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.27
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.58
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.11
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,21.3
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,4.6
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.49
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.27
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,32.53
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,27.84
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,26.28
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,136.0
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,116.2
855451,STOCKTON BROOK - ENDON,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,109.8
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.53
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.39
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.29
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.38
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.97
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.0
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,21.5
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,4.56
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,4.52
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.66
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.13
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,35.1
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,26.74
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,28.14
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,55.8
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,147.0
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,113.2
855451,STOCKTON BROOK - ENDON,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,117.2
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.35
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.64
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.53
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.38
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.5
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,21.6
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,4.55
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,4.55
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.46
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.04
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,35.56
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,24.47
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,27.38
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,63.8
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,148.9
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,103.3
855451,STOCKTON BROOK - ENDON,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,114.8
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.53
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.21
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,21.7
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,4.51
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,4.6
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.47
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.65
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,33.83
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,20.22
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,25.96
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,66.9
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,142.6
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,84.0
855451,STOCKTON BROOK - ENDON,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,108.1
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.07
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.55
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.53
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.1
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,41.9
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,21.7
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,4.54
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,4.64
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.68
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.82
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,33.46
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,20.13
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,27.1
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,66.9
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,140.9
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,83.9
855451,STOCKTON BROOK - ENDON,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,113.1
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.66
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.97
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.35
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.76
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.45
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,21.6
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,4.74
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,4.6
