Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.03
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,39.0
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,25.06
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,28.97
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,72.8
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,164.0
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,103.0
855451,STOCKTON BROOK - ENDON,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,120.6
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.87
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.43
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.31
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.15
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.1
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.54
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,42.7
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.9
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,21.4
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,4.57
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,4.66
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,4.53
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.48
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,36.88
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,24.58
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,29.38
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,64.0
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,155.2
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,101.9
855451,STOCKTON BROOK - ENDON,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,124.1
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.13
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.68
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.12
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.94
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.25
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.0
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,21.0
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,4.59
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,4.63
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,4.47
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.48
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.39
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,36.5
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,32.78
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,27.21
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,62.8
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,152.5
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,136.7
855451,STOCKTON BROOK - ENDON,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,114.5
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.48
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.22
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.26
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.19
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.64
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.34
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.37
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.6
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.1
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,20.8
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,4.59
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,4.57
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,4.49
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.03
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.51
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,40.86
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,45.32
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,33.2
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,64.4
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,170.4
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,185.6
855451,STOCKTON BROOK - ENDON,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,138.0
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.1
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.06
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.98
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.18
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.93
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.4
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.73
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.6
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,20.6
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,4.62
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,4.59
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,4.52
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.14
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.46
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,39.4
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,33.08
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,34.75
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,55.7
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,164.5
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,138.9
855451,STOCKTON BROOK - ENDON,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,144.9
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.03
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.32
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,20.6
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,4.75
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,4.69
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,4.58
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,29.05
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,19.48
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,29.88
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,57.9
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,121.9
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,80.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,126.0
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,,L3 Active Power,kW,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.68
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.7
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.36
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.42
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,20.4
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,4.67
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,4.63
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,4.54
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.1
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,25.83
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,21.48
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,28.19
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,46.7
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,108.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,89.9
855451,STOCKTON BROOK - ENDON,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,118.2
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.19
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.61
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.19
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.55
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.1
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,20.3
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.77
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,25.75
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,15.94
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,26.43
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,59.9
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,108.7
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,67.7
855451,STOCKTON BROOK - ENDON,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,112.7
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.97
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.01
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.53
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.99
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,20.2
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,4.57
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,4.66
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.94
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.68
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,31.69
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,13.11
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,23.53
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,85.2
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,134.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,55.4
855451,STOCKTON BROOK - ENDON,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,99.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.79
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.58
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.24
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.38
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,20.1
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,4.62
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,4.65
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.7
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.38
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,29.07
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,14.05
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,20.08
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,70.1
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,121.8
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,60.0
855451,STOCKTON BROOK - ENDON,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,85.3
