Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.09
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.07
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.01
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,20.0
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,4.53
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.35
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,28.17
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,17.95
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,23.85
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,60.2
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,118.3
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,79.0
855451,STOCKTON BROOK - ENDON,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,101.1
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.39
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.83
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.6
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.27
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,28.7
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.33
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,19.8
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,4.51
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.1
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.02
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,30.18
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,15.82
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,24.15
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,63.5
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,125.7
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
855451,STOCKTON BROOK - ENDON,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,101.2
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.05
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.23
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.96
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.94
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.42
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.25
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,19.7
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.27
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,32.2
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,13.68
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,21.92
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,75.0
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,134.3
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,59.0
855451,STOCKTON BROOK - ENDON,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,93.4
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.74
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.15
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.01
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.32
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,19.8
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,4.54
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,4.53
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.43
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,26.21
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,10.08
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,30.15
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,81.6
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,109.8
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,127.7
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.95
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,19.9
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,4.56
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,4.54
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.44
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,25.48
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,10.14
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,25.5
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,71.8
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,106.6
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,44.7
855451,STOCKTON BROOK - ENDON,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,107.8
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.22
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.73
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.72
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,20.0
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,4.52
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,4.51
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.09
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,26.03
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,13.64
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,23.58
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,66.1
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,109.0
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,59.2
855451,STOCKTON BROOK - ENDON,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,100.3
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.86
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.24
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,20.1
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,4.59
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.12
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,25.07
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,10.78
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,20.69
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,60.1
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,104.9
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,87.6
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.77
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.95
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.14
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.61
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,28.7
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.06
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.26
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,20.3
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.65
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.63
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.4
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.66
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,33.78
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,10.59
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,19.18
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,90.1
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,142.0
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,83.6
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.71
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.99
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.95
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,20.4
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.68
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.63
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.04
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.98
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,30.84
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,9.21
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,19.13
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,82.4
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,129.3
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,82.4
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
