Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.94
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.92
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,27.1
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,20.4
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.64
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.58
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.08
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.25
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,29.57
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,8.43
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,20.86
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,84.1
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,124.5
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,89.1
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.79
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,20.5
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.74
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.6
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.31
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,22.33
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,8.94
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,18.65
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,58.8
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,93.9
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,80.0
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.71
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,20.6
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.63
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.53
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.05
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,24.4
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,10.13
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,17.31
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,61.1
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,101.7
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,74.3
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,20.6
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.59
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.13
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,20.14
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,11.33
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,19.04
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,48.0
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,84.8
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,81.0
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,13.4
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,20.6
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.53
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.59
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,17.3
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,13.72
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,15.6
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,73.4
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,57.6
855451,STOCKTON BROOK - ENDON,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,67.0
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.86
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (RMS),A,11.6
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.55
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,20.5
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.2
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,18.34
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,11.33
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,16.24
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,69.5
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,12.8
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,20.6
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.96
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,18.79
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,11.76
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,14.8
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,79.5
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,62.8
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (RMS),A,13.3
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.92
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.39
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,20.6
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.13
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,20.81
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,10.27
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,16.58
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,89.0
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,70.7
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.15
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.91
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,20.6
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.9
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,23.48
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,12.47
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,20.59
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,52.2
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,99.0
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,53.6
855451,STOCKTON BROOK - ENDON,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,88.5
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
