Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.69
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.26
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.55
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,20.6
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.09
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,23.79
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,14.6
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,19.29
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,99.6
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,61.4
855451,STOCKTON BROOK - ENDON,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,82.4
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.27
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.72
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.57
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,20.6
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.38
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.73
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,23.94
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,10.57
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,19.7
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,56.3
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,102.0
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,83.7
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.02
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.22
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,20.7
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.33
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.46
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,19.64
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,8.89
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,18.94
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,49.9
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,84.3
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,80.2
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.63
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,20.7
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.58
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.22
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,18.67
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,12.25
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,19.62
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,80.4
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,52.8
855451,STOCKTON BROOK - ENDON,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,83.6
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.94
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.42
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,20.8
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.54
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.27
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,18.48
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,9.57
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,18.54
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,79.4
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,78.6
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,13.3
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.35
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.58
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,21.0
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.15
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.43
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,18.87
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,8.95
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,20.03
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,49.9
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,79.8
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,84.4
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.74
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.26
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,21.0
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.64
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,18.32
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,8.76
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,20.75
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,77.2
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,86.9
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.74
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,21.0
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.1
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,16.33
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,9.44
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,19.43
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,48.7
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,68.3
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,82.8
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.71
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,21.1
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.71
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,17.61
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,9.18
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,17.49
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,74.2
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,74.6
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.72
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.15
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.89
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
