Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,21.3
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.56
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.03
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,19.36
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,10.14
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,18.33
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,82.7
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,79.4
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.78
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,21.3
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.19
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.67
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,18.33
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,8.74
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,18.93
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,49.3
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,78.2
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,81.0
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.54
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.53
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,21.4
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.57
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,18.99
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,8.6
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,20.09
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,50.3
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,81.3
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,85.0
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.11
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.89
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.59
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,21.5
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.86
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.51
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,18.62
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,9.29
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,18.07
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,79.1
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,76.7
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.61
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,21.6
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.8
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.95
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,18.77
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,9.29
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,17.93
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,45.3
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,79.5
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,76.5
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.64
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,15.1
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,21.7
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,18.04
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,8.58
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,19.35
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,75.4
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,81.0
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.37
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,21.8
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.1
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.07
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.94
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.15
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,18.97
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,8.51
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,18.48
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,78.7
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,77.9
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.2
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.95
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.62
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,22.0
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.87
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.8
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.56
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,21.22
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,10.84
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,22.4
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,49.4
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,90.6
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,94.5
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.73
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.3
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.07
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,22.1
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.5
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.2
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.4
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,18.85
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,9.08
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,21.17
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,49.8
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,79.5
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,88.4
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.99
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.5
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.42
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,22.0
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.5
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.37
