Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.42
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.99
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,20.2
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,9.69
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,22.55
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,54.6
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,85.1
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,40.6
855451,STOCKTON BROOK - ENDON,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,94.6
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.18
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.42
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.8
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.26
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,22.0
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.79
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.77
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.26
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.8
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,21.44
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,12.37
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,23.38
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,47.1
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,91.2
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,98.3
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.1
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,22.5
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.47
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.82
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.11
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.25
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,18.86
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,11.56
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,23.94
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,78.4
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,47.7
855451,STOCKTON BROOK - ENDON,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,99.4
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.91
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,22.9
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.76
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.49
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,19.68
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,9.75
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,23.28
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,54.1
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,82.0
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,41.0
855451,STOCKTON BROOK - ENDON,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,96.3
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.05
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.4
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,23.0
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.71
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.19
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.66
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,19.98
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,9.94
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,25.32
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,57.6
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,83.7
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,105.0
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.36
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.1
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.55
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,23.0
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.79
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.53
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,21.15
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,11.41
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,25.52
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,56.7
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,89.8
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,106.9
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.27
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.17
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,23.0
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.76
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.38
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,21.94
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,9.25
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,22.46
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,53.0
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,93.6
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,93.0
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.79
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,22.2
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.78
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.65
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.64
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.99
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,23.82
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,14.72
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,26.42
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,100.9
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,63.4
855451,STOCKTON BROOK - ENDON,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,110.6
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.67
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.46
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,5.0,N Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,22.4
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.85
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.73
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.76
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.36
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,19.96
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,10.64
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,21.88
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,84.9
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,91.7
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.54
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.93
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,22.6
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.84
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.71
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.74
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.77
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,23.39
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,14.03
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,25.42
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,99.8
