Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,60.3
855451,STOCKTON BROOK - ENDON,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,106.7
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.44
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,5.0,N Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,22.8
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.85
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.67
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.65
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.98
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.83
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,24.02
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,13.1
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,25.8
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,49.9
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,102.5
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
855451,STOCKTON BROOK - ENDON,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,108.1
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.87
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.71
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,5.0,N Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.47
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,23.0
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.8
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.58
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.58
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.98
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,23.0
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,13.09
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,24.25
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,96.7
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
855451,STOCKTON BROOK - ENDON,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,99.8
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.02
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.76
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,23.3
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.76
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.59
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.59
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.54
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.84
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,22.63
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,12.41
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,22.91
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,95.8
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,94.4
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.25
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,5.0,N Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.06
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,23.4
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.72
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.59
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.58
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.45
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.12
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,22.98
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,13.93
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,23.73
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,48.0
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,96.6
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,58.3
855451,STOCKTON BROOK - ENDON,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,98.0
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.87
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,23.5
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.74
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.58
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.39
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.71
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,21.57
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,12.95
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,21.51
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,90.6
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,54.0
855451,STOCKTON BROOK - ENDON,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,88.9
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.78
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,5.0,N Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.39
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,13.1
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.05
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.61
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,23.7
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.68
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.52
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.54
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.56
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,23.45
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,13.36
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,21.83
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,47.9
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,98.3
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,55.7
855451,STOCKTON BROOK - ENDON,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,90.3
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.82
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,5.0,N Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.05
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (RMS),A,14.1
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,23.9
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.7
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.51
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.56
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.45
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.18
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,23.6
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,14.05
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,22.76
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,100.6
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,58.5
855451,STOCKTON BROOK - ENDON,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,94.5
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,5.0,N Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.97
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.69
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.01
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,24.1
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.68
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.54
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.57
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.76
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.3
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,25.82
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,16.86
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,24.54
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,48.3
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,110.7
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,68.8
855451,STOCKTON BROOK - ENDON,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,101.1
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.19
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,5.0,N Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.1
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.84
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,24.3
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.79
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.65
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.64
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.28
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.41
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,24.98
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,16.45
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,24.55
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,105.7
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,67.9
855451,STOCKTON BROOK - ENDON,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,102.1
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
