Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.48
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,5.0,N Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.92
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.09
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.36
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,12.7
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.25
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.51
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,24.5
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.8
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.68
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.68
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.68
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.49
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,29.1
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,19.7
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,25.84
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,123.8
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,81.4
855451,STOCKTON BROOK - ENDON,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,107.3
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.94
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,5.0,N Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.08
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,24.7
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.71
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.62
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.53
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.06
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,28.17
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,15.95
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,24.03
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,55.2
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,118.1
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,66.7
855451,STOCKTON BROOK - ENDON,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,99.4
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.26
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,5.0,N Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.77
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.69
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.95
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.69
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.25
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.79
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.48
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,24.9
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.67
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.52
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.98
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.55
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,36.29
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,20.7
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,30.79
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,64.0
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,153.0
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,87.0
855451,STOCKTON BROOK - ENDON,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,127.9
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.98
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,5.0,N Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.86
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.09
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.58
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,25.1
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.71
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.63
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.51
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.83
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.83
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,33.85
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,15.12
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,32.46
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,74.7
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,140.9
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,62.2
855451,STOCKTON BROOK - ENDON,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,133.8
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.32
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,5.0,N Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.47
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.62
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.71
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.3
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,25.2
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.67
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.56
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.99
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.26
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,33.71
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,19.31
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,32.03
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,64.0
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,140.9
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,80.0
855451,STOCKTON BROOK - ENDON,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,132.1
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.16
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.17
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,5.0,N Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.85
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.53
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.2
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.36
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,25.4
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.59
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.48
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.43
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.44
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,36.18
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,20.07
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,32.35
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,70.8
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,151.7
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,82.6
855451,STOCKTON BROOK - ENDON,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,133.4
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.53
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.52
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,5.0,N Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.2
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.95
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.6
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.38
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.07
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.45
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.7
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,25.6
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.5
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.29
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.99
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,41.11
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,25.57
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,39.54
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,77.0
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,171.2
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,105.3
855451,STOCKTON BROOK - ENDON,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,163.5
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.91
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.07
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,5.0,N Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.79
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.59
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.09
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.46
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.66
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.75
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,25.8
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.13
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.88
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,35.47
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,31.74
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,39.33
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,48.6
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,148.8
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,129.2
855451,STOCKTON BROOK - ENDON,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,161.6
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.92
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,5.0,N Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.74
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.4
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.29
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.42
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.92
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.91
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.78
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,26.0
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.38
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.02
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,37.18
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,30.86
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,36.38
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,54.8
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,156.3
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,125.9
855451,STOCKTON BROOK - ENDON,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,150.2
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.49
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.79
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,5.0,N Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
