Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.15
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.46
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.48
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.39
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.23
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.84
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,26.1
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.33
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.14
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,39.43
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,26.66
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,37.12
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,69.4
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,165.4
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,110.4
855451,STOCKTON BROOK - ENDON,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,153.6
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.08
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,5.0,N Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.57
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.5
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.42
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.4
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.91
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.34
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.7
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,26.3
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.57
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.76
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,41.81
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,30.81
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,44.55
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,70.9
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,175.3
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,126.7
855451,STOCKTON BROOK - ENDON,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,183.9
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.03
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.34
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,5.0,N Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.84
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.56
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.94
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.85
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.3
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.71
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.27
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,26.5
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.93
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,44.33
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,31.52
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,49.71
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,72.5
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,185.7
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,129.7
855451,STOCKTON BROOK - ENDON,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,204.3
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.39
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (RMS),A,32.6
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.8
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.3
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.47
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.93
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.73
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.82
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,26.7
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.85
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.16
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,46.21
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,25.54
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,43.49
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,80.5
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,195.3
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,105.8
855451,STOCKTON BROOK - ENDON,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,179.3
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.31
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.63
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.49
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.46
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.06
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.93
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.51
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.72
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.9
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,26.9
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.81
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.2
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,45.7
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,27.89
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,42.27
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,75.8
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,191.7
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,114.9
855451,STOCKTON BROOK - ENDON,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,174.3
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.86
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.1
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.71
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.19
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.64
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.1
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.29
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,27.1
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.39
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.33
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,41.86
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,25.56
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,42.3
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,68.6
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,177.7
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,105.6
855451,STOCKTON BROOK - ENDON,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,174.5
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.4
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,5.0,N Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.5
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.48
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.76
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.95
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.08
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.12
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.82
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.3
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,27.3
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.62
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.1
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,43.2
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,27.11
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,45.02
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,68.0
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,180.8
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,111.5
855451,STOCKTON BROOK - ENDON,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,186.2
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.91
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,5.0,N Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.54
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.46
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.24
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.28
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,29.7
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.1
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.9
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.8
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.84
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,27.5
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.16
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.06
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,40.39
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,25.96
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,47.51
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,66.2
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,170.4
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,107.2
855451,STOCKTON BROOK - ENDON,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,195.1
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,,L1 Active Power,kW,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.67
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,5.0,N Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.97
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.35
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.64
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.37
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.54
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.18
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.39
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,92.2
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,27.7
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.2
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.13
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,43.24
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,24.34
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,54.82
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,89.7
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,183.4
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,101.3
855451,STOCKTON BROOK - ENDON,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,224.0
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.27
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,5.0,N Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.23
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.15
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.62
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
