Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.1
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.99
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.72
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.59
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.4
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.3
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,27.8
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.28
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,45.5
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,29.76
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,44.16
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,63.5
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,191.8
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,122.9
855451,STOCKTON BROOK - ENDON,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,181.8
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.85
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,5.0,N Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.23
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.33
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.1
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.31
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.62
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.46
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.61
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,27.9
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.93
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.92
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,43.39
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,33.66
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,40.52
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,53.9
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,182.1
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,138.5
855451,STOCKTON BROOK - ENDON,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,167.4
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.01
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,5.0,N Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.98
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.63
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.47
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.06
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.4
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,28.1
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.47
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,46.07
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,27.47
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,35.19
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,74.9
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,192.9
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,114.8
855451,STOCKTON BROOK - ENDON,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,145.3
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.04
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,5.0,N Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.15
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.32
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.22
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.66
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.11
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.9
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,28.0
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.96
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,44.26
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,22.2
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,30.98
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,80.0
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,185.4
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,92.0
855451,STOCKTON BROOK - ENDON,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,128.4
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.26
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,5.0,N Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.02
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.07
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.52
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.83
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.9
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,28.1
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.38
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.13
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,45.31
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,28.64
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,33.39
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,81.1
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,190.7
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,120.8
855451,STOCKTON BROOK - ENDON,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,138.6
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.63
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.71
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,5.0,N Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.3
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.01
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.53
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.12
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.58
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.02
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.48
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.2
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,28.1
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.48
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.74
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,43.23
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,30.85
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,33.34
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,72.6
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,183.2
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,128.5
855451,STOCKTON BROOK - ENDON,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,138.8
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,,L1 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.8
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.54
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,5.0,N Current (RMS),A,51.3
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,70.6
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.4
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.53
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.47
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.1
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.76
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.55
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.79
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.06
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,54.1
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.6
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,28.2
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.8
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.24
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,51.07
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,30.13
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,32.86
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,109.0
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,215.4
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,124.2
855451,STOCKTON BROOK - ENDON,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,136.9
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,,L1 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,19.05
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.35
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,5.0,N Current (RMS),A,55.8
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,79.2
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.57
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.58
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.09
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.66
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,28.9
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.32
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.77
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.76
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,60.8
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,104.7
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,28.4
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.44
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.34
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,59.17
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,30.27
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,39.57
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,124.9
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,247.5
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,127.2
855451,STOCKTON BROOK - ENDON,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,164.5
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.8
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.57
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,5.0,N Current (RMS),A,63.5
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,85.3
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.46
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.23
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.01
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.3
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.08
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.61
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.37
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.16
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,62.4
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,107.8
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,28.6
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.68
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.51
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,61.55
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,22.18
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,40.51
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,143.2
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,255.2
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,93.4
855451,STOCKTON BROOK - ENDON,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,168.1
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.28
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.51
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,5.0,N Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,72.8
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.3
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.03
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.01
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.99
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.77
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.58
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,92.7
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
