Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,28.7
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.09
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.37
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,54.93
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,30.56
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,38.77
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,103.4
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,228.1
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,125.1
855451,STOCKTON BROOK - ENDON,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,159.4
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,,L1 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.34
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.68
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,5.0,N Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,63.8
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.29
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.43
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.63
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.61
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.1
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.61
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.26
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,53.8
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.7
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,28.9
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.95
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.66
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,51.88
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,35.96
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,34.88
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,98.5
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,215.5
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,145.4
855451,STOCKTON BROOK - ENDON,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,144.4
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.21
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.36
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.32
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,5.0,N Current (RMS),A,50.3
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,72.4
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.8
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.27
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.6
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.7
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.48
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.99
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,29.2
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.43
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.83
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,46.97
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,28.71
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,33.19
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,90.6
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,195.0
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,120.3
855451,STOCKTON BROOK - ENDON,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,135.9
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.16
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.68
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.8
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,5.0,N Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,61.0
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.54
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.27
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.54
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.8
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.37
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.19
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.04
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.22
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,35.5
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,29.6
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.04
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.23
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.68
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,44.99
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,25.82
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,43.75
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,78.4
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,186.9
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,105.7
855451,STOCKTON BROOK - ENDON,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,178.7
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,,L2 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.04
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.86
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.54
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,5.0,N Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,66.8
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.23
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.86
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.94
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,55.7
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,107.0
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.74
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.17
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.27
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.1
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.8
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.5
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,29.8
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.03
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.67
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,46.06
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,26.72
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,54.8
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,92.7
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,191.3
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,108.8
855451,STOCKTON BROOK - ENDON,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,223.0
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.93
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.55
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,5.0,N Current (RMS),A,40.6
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,70.2
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.63
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.29
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.3
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.9
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,29.9
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.41
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.61
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,40.31
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,26.04
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,41.78
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,69.7
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,167.1
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,106.0
855451,STOCKTON BROOK - ENDON,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,170.7
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,,L1 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.71
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,30.71
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.84
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,5.0,N Current (RMS),A,90.7
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,125.9
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.28
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.76
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.09
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.23
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.17
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,30.3
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.23
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.11
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,60.95
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,24.92
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,39.5
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,134.7
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,251.1
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,103.3
855451,STOCKTON BROOK - ENDON,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,161.2
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.31
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.1
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.73
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,5.0,N Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.3
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.46
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.66
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.47
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.8
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.9
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.41
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.78
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,30.8
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.47
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,44.68
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,25.37
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,38.87
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,76.4
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,186.5
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,103.8
855451,STOCKTON BROOK - ENDON,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,158.8
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.63
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.8
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,5.0,N Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.7
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.13
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.49
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.37
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.8
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.2
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.77
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,31.1
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.38
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.45
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,42.05
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,20.67
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,38.88
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,84.6
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,176.9
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,89.2
855451,STOCKTON BROOK - ENDON,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,160.3
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.22
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.17
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,5.0,N Current (RMS),A,36.3
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.2
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.65
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.02
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.97
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,31.1
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.54
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
