Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.07
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,36.24
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,21.12
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,36.76
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,68.1
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,150.8
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,86.9
855451,STOCKTON BROOK - ENDON,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,150.4
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.07
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.11
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,5.0,N Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.5
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.32
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.5
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.26
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.75
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,30.8
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.82
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.99
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,40.07
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,20.8
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,32.91
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,80.9
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,169.0
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,86.5
855451,STOCKTON BROOK - ENDON,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,135.3
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.92
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.11
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.59
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,5.0,N Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.42
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.82
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.09
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.88
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,30.8
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.68
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.31
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,40.82
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,19.99
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,36.32
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,77.2
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,170.8
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,82.1
855451,STOCKTON BROOK - ENDON,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,148.8
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.92
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.59
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,5.0,N Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.7
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.7
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.61
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.43
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.16
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.42
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.21
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,30.9
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.08
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,39.14
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,20.74
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,33.9
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,72.1
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,163.7
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
855451,STOCKTON BROOK - ENDON,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,139.1
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.61
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,5.0,N Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.85
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.26
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.28
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,31.1
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.56
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.24
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,35.59
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,21.2
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,30.95
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,68.1
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,148.7
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,87.1
855451,STOCKTON BROOK - ENDON,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,127.8
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.93
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.89
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,5.0,N Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.71
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.53
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,31.1
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,4.47
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.45
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.96
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,33.08
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,24.73
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,31.69
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,52.4
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,137.9
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,101.9
855451,STOCKTON BROOK - ENDON,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,131.4
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.87
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.6
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,5.0,N Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.9
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.17
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.29
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.71
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,38.7
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,31.3
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,4.51
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,4.53
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,4.47
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.76
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.92
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,36.65
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,27.26
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,28.35
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,64.0
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,154.1
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,112.1
855451,STOCKTON BROOK - ENDON,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,118.4
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.75
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,5.0,N Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.55
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.55
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.77
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.97
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.38
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,31.6
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,4.5
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,4.52
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,4.52
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.96
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.73
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,33.54
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,26.81
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,27.25
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,57.5
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,141.5
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,109.4
855451,STOCKTON BROOK - ENDON,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,113.2
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.69
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,5.0,N Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.2
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.17
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.23
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.17
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.62
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,32.5
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,4.58
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,4.64
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,4.51
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.68
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.6
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,38.59
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,26.45
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,34.2
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,66.6
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,161.1
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,109.1
855451,STOCKTON BROOK - ENDON,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,142.0
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.16
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,5.0,N Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.22
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.41
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.68
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.93
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.94
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.52
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.32
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,32.4
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,4.47
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,4.56
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.38
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.55
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,37.23
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,20.9
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,33.67
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,71.5
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,157.1
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,86.1
855451,STOCKTON BROOK - ENDON,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,138.6
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
