Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.38
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.18
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,5.0,N Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.2
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.13
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.32
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.73
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,31.6
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.73
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.85
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,38.01
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,19.18
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,33.6
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,73.0
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,159.3
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,80.1
855451,STOCKTON BROOK - ENDON,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,138.4
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.96
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.08
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,5.0,N Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,62.2
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.84
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.21
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.69
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.03
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.77
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,29.3
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,30.6
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.57
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.66
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,39.79
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,22.1
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,30.84
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,70.5
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,167.4
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,91.6
855451,STOCKTON BROOK - ENDON,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,127.5
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.97
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,5.0,N Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.3
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.65
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.03
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.03
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.18
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.37
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.84
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,30.8
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.01
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.53
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,38.93
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,26.11
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,34.79
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,63.5
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,163.5
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,108.5
855451,STOCKTON BROOK - ENDON,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,144.2
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.95
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.4
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,5.0,N Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.45
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.21
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.39
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.17
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.9
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.01
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,31.2
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.99
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,35.93
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,23.61
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,35.42
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,56.7
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,150.3
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,97.8
855451,STOCKTON BROOK - ENDON,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,146.2
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.92
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,5.0,N Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.32
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.13
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.58
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.01
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,31.8
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.14
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,36.86
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,22.52
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,32.01
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,58.4
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,154.8
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,93.2
855451,STOCKTON BROOK - ENDON,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,131.8
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.48
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,5.0,N Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.45
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.44
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.2
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.9
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.2
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,31.8
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.6
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.04
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,37.44
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,21.28
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,31.37
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,68.3
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,157.9
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,89.0
855451,STOCKTON BROOK - ENDON,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,130.1
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.46
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,5.0,N Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.41
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.08
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.71
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.29
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.28
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.31
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.8
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,32.4
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.64
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.84
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,42.81
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,24.37
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,34.01
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,73.5
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,179.8
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,101.6
855451,STOCKTON BROOK - ENDON,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,140.9
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.18
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,5.0,N Current (RMS),A,32.7
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.6
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.46
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.88
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.98
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,32.9
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.32
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.44
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,38.49
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,21.31
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,33.74
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,73.9
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,161.5
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,88.8
855451,STOCKTON BROOK - ENDON,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,140.1
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.69
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,5.0,N Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.39
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.58
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.63
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.53
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.5
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.38
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.38
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.18
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.9
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,34.7
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.2
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.95
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,43.27
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,23.36
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,34.97
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,81.8
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,180.3
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,96.5
855451,STOCKTON BROOK - ENDON,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,145.0
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
