Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.96
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.71
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,5.0,N Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.72
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.53
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.43
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.04
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.93
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,32.6
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,34.3
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.87
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.6
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,40.48
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,18.64
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,33.6
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,80.1
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,170.0
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,77.6
855451,STOCKTON BROOK - ENDON,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,138.8
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.49
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,5.0,N Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.97
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.64
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.55
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.8
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.51
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.53
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,33.3
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.78
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.98
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,39.81
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,22.9
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,32.02
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,66.8
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,166.1
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,95.6
855451,STOCKTON BROOK - ENDON,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,132.2
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.31
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.28
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.14
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,5.0,N Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.5
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.31
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.64
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.08
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.71
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,33.4
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,4.51
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,4.48
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.36
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.5
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,41.97
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,20.55
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,29.13
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,83.0
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,174.9
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,86.5
855451,STOCKTON BROOK - ENDON,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,120.5
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.16
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.5
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,5.0,N Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.12
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.26
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.76
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.63
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.92
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,31.4
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.3
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.05
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,37.45
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,20.7
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,33.1
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,61.9
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,159.5
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,86.4
855451,STOCKTON BROOK - ENDON,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,136.6
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.53
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,5.0,N Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.39
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.18
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.14
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.29
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.53
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.9
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.55
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,28.2
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.66
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.13
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,35.86
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,26.13
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,32.17
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,154.9
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,109.2
855451,STOCKTON BROOK - ENDON,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,134.2
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.72
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,5.0,N Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.4
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.85
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.02
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.3
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,28.0
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.84
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.45
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,36.66
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,26.44
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,32.89
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,53.8
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,155.3
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,113.0
855451,STOCKTON BROOK - ENDON,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,136.1
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.84
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.2
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,5.0,N Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.72
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.07
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.67
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,27.9
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.29
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.12
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,36.72
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,32.52
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,32.0
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,155.7
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,134.5
855451,STOCKTON BROOK - ENDON,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,134.0
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.4
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.32
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.47
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.83
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.04
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,27.9
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.31
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,34.48
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,29.68
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,27.93
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,54.7
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,146.5
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,122.7
855451,STOCKTON BROOK - ENDON,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,117.4
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.7
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.38
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.13
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.54
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.83
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,32.7
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.3
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,28.1
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.35
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.46
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,37.53
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,29.93
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,28.88
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,54.8
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,158.3
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,124.5
855451,STOCKTON BROOK - ENDON,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,120.8
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.32
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
