Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.35
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.37
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.33
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,28.4
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,4.49
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.38
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.53
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,34.07
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,29.63
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,27.81
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,143.4
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,122.0
855451,STOCKTON BROOK - ENDON,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,116.3
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.99
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.59
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.17
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.95
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,28.7
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.12
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.06
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,33.12
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,32.1
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,28.07
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,138.7
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,132.6
855451,STOCKTON BROOK - ENDON,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,117.3
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.56
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.3
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,5.0,N Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.28
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.7
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.07
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.69
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,29.3
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.42
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,32.92
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,35.4
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,27.43
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,137.7
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,144.7
855451,STOCKTON BROOK - ENDON,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,114.5
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.91
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,5.0,N Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.45
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.82
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.45
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.04
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.15
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.27
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,30.1
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.15
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.46
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,34.15
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,26.68
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,31.2
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,49.8
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,142.8
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,110.8
855451,STOCKTON BROOK - ENDON,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,130.0
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.19
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,5.0,N Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.39
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.44
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.44
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.24
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.16
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,30.4
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.84
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.21
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,35.35
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,29.93
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,33.07
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,147.4
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,124.1
855451,STOCKTON BROOK - ENDON,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,137.4
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.42
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,5.0,N Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.25
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.76
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.29
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.67
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.3
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.6
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.31
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,44.5
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,29.7
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.61
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.85
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,42.03
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,32.32
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,32.6
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,67.2
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,175.2
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,132.7
855451,STOCKTON BROOK - ENDON,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,135.2
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.73
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.33
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.39
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,5.0,N Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.7
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.48
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.98
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.02
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.2
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.29
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,28.9
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.27
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.84
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,39.08
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,36.04
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,34.78
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,54.3
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,162.3
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,149.5
855451,STOCKTON BROOK - ENDON,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,143.6
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.25
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.05
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,5.0,N Current (RMS),A,29.3
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.63
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.69
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.75
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.7
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.09
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,27.6
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.59
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.77
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,40.64
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,29.94
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,32.88
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,65.2
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,168.8
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,123.3
855451,STOCKTON BROOK - ENDON,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,136.4
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.25
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.3
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,5.0,N Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.26
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.73
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.86
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,27.3
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.42
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.45
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,36.21
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,24.38
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,26.47
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,58.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,150.7
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,101.1
855451,STOCKTON BROOK - ENDON,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,110.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.96
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.95
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,5.0,N Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.61
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
