Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.7
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,27.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.26
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,35.86
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,18.3
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,26.65
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,73.2
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,149.4
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,77.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,111.3
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.82
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.27
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,5.0,N Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.39
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.19
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.93
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,27.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.02
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,36.58
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,22.04
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,27.03
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,64.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,152.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,91.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,112.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.67
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,5.0,N Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.8
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.52
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.57
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.56
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.22
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.38
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,26.6
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.2
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,41.76
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,22.92
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,28.08
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,79.2
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,173.8
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,96.3
855451,STOCKTON BROOK - ENDON,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,117.3
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.52
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,5.0,N Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.49
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.1
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.31
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.17
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,25.8
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.93
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,33.95
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,19.12
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,24.76
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,62.3
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,140.7
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,80.1
855451,STOCKTON BROOK - ENDON,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,102.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.03
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.98
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,5.0,N Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.0
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.4
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.79
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.67
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,25.6
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.41
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.81
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,33.99
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,21.0
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,28.48
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,54.6
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,140.9
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,87.6
855451,STOCKTON BROOK - ENDON,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,117.7
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.68
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.23
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,5.0,N Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.75
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.92
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.57
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.7
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.1
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.47
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.33
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,25.6
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.09
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.59
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.24
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,31.59
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,29.65
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,27.53
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,48.4
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,135.3
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,123.2
855451,STOCKTON BROOK - ENDON,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,115.9
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,,L2 Active Power,kW,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.45
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,5.0,N Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.87
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.83
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.71
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.95
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,25.4
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,4.47
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,4.47
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.89
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.01
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,32.76
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,25.33
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,27.56
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,139.1
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,105.2
855451,STOCKTON BROOK - ENDON,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,115.4
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,,L2 Active Power,kW,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.61
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.02
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.89
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.1
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.78
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.35
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.43
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.87
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.73
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,24.3
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.79
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.17
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,31.39
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,29.25
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,30.14
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,132.5
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,119.9
855451,STOCKTON BROOK - ENDON,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,126.1
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,,L2 Active Power,kW,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.57
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,5.0,N Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.33
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.5
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.81
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.5
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.11
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,23.3
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,4.51
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,4.47
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.75
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,33.55
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,29.9
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,33.04
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,35.7
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,140.7
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,122.4
855451,STOCKTON BROOK - ENDON,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,135.9
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.55
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,5.0,N Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.17
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.96
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.8
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.23
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.59
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.06
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.7
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.8
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,22.1
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,4.62
