Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.17
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.91
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,36.37
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,32.44
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,39.67
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,151.4
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,132.0
855451,STOCKTON BROOK - ENDON,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,163.5
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.23
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,5.0,N Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.86
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.83
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.22
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.48
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.6
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,21.6
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,4.49
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.48
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.8
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,34.83
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,29.1
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,33.05
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,144.8
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,119.6
855451,STOCKTON BROOK - ENDON,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,136.8
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.92
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,5.0,N Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.73
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.32
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.57
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,21.3
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,4.49
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,4.47
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.81
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.56
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,31.75
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,23.81
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,26.82
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,55.3
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,132.6
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,100.4
855451,STOCKTON BROOK - ENDON,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,115.5
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.69
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,5.0,N Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.86
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.99
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,21.3
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,4.65
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,4.56
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.35
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,30.96
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,17.81
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,22.38
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,55.5
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,129.6
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,74.9
855451,STOCKTON BROOK - ENDON,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,93.2
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.48
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,5.0,N Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.5
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.34
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,21.1
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,4.58
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.38
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,33.17
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,12.81
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,20.11
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,79.7
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,138.1
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,53.7
855451,STOCKTON BROOK - ENDON,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,84.1
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.09
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,5.0,N Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.18
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,12.3
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.3
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,21.1
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,4.58
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.11
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,28.17
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,14.87
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,17.55
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,58.1
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,117.5
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,62.9
855451,STOCKTON BROOK - ENDON,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,73.1
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.33
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,5.0,N Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.97
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.71
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,20.8
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,4.55
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,4.49
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.55
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,27.15
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,15.79
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,22.88
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,54.1
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,114.1
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,66.3
855451,STOCKTON BROOK - ENDON,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.34
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.58
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,5.0,N Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.38
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,20.7
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,4.58
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,4.52
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.93
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.66
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,26.66
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,16.79
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,27.35
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,56.7
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,113.3
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,70.5
855451,STOCKTON BROOK - ENDON,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,117.2
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.11
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.95
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,5.0,N Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.98
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,20.5
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,4.62
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,4.56
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.78
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,26.32
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,17.11
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,24.08
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,48.8
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,110.6
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,71.7
855451,STOCKTON BROOK - ENDON,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,100.6
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.62
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,5.0,N Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.62
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,20.4
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,4.69
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,4.47
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.98
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.27
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,27.5
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,14.0
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,21.65
