Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,58.4
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,115.1
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,58.7
855451,STOCKTON BROOK - ENDON,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,90.9
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.7
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,5.0,N Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.04
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,20.3
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,4.53
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,21.77
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,12.18
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,20.47
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,48.6
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,91.0
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
855451,STOCKTON BROOK - ENDON,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,86.3
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.08
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.41
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,5.0,N Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.64
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,20.2
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,4.58
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,4.51
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.7
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.17
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,21.38
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,11.57
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,23.97
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,90.6
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,99.8
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,20.1
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,4.57
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,22.71
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,12.81
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,23.34
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,49.3
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,95.0
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,54.3
855451,STOCKTON BROOK - ENDON,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,97.9
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.15
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,5.0,N Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,19.9
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.56
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,23.18
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,9.49
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,18.74
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,58.4
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,97.2
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,40.7
855451,STOCKTON BROOK - ENDON,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,79.3
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.91
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,5.0,N Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.91
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.89
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,19.7
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.51
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,28.28
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,12.99
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,20.77
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,66.0
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,118.5
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,57.1
855451,STOCKTON BROOK - ENDON,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,88.1
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.22
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,5.0,N Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.82
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,19.8
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.69
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.62
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,30.25
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,13.68
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,17.96
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,69.2
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,127.0
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,58.6
855451,STOCKTON BROOK - ENDON,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,77.4
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,5.0,N Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,19.7
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.72
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.64
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,32.48
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,12.92
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,20.0
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,77.3
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,136.1
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,56.2
855451,STOCKTON BROOK - ENDON,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,84.6
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.66
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,5.0,N Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.29
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,19.6
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.7
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.62
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.83
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,27.07
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,12.42
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,21.53
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,65.6
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,115.4
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,54.4
855451,STOCKTON BROOK - ENDON,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,91.1
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.47
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,5.0,N Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.78
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,19.5
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.72
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.58
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.41
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.36
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,26.86
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,18.0
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,19.22
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,53.0
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,115.0
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,76.2
855451,STOCKTON BROOK - ENDON,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,82.9
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
