Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.85
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,5.0,N Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.61
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.62
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.09
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.68
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,19.5
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.76
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.64
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.48
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.19
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.85
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,25.75
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,21.77
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,20.66
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,109.0
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,90.2
855451,STOCKTON BROOK - ENDON,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,88.2
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,5.0,N Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.1
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,19.6
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.82
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.67
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.54
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.59
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,18.66
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,16.8
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,19.43
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,79.9
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,75.2
855451,STOCKTON BROOK - ENDON,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,84.7
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,5.0,N Current (RMS),A,9.3
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.18
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,19.7
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.85
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.68
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.59
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,16.49
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,12.88
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,19.28
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,70.1
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,54.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,81.6
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,5.0,N Current (RMS),A,11.1
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,19.8
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.88
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.72
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.53
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.86
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,17.66
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,11.78
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,15.18
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,74.7
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,65.3
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.48
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,5.0,N Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.99
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,19.9
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.93
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.76
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.6
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.79
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,17.01
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,9.9
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,14.88
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,41.0
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,64.2
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.64
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,20.0
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.89
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.7
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.56
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.67
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.6
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,17.62
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,8.82
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,16.93
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,74.6
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,37.7
855451,STOCKTON BROOK - ENDON,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,72.0
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,5.0,N Current (RMS),A,12.0
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,20.1
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.95
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.73
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.64
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,15.21
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,9.44
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,16.6
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,63.9
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,70.4
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,5.0,N Current (RMS),A,12.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,20.2
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.98
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.72
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.63
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,16.69
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,9.65
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,15.89
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,41.9
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,68.2
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,20.3
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.94
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.68
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.62
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.33
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,16.05
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,9.65
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,19.74
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,48.6
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,83.4
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.68
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,5.0,N Current (RMS),A,12.7
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
