Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.33
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,20.4
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.92
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.67
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.6
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,16.13
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,9.44
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,19.53
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,68.2
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,81.8
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.02
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,20.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.99
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.64
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.37
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,18.03
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,10.39
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,20.37
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,76.6
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,85.3
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,5.0,N Current (RMS),A,12.3
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.66
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.18
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,20.6
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.91
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.67
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.63
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,17.31
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,9.62
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,20.35
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,73.3
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,84.8
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,5.0,N Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.78
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,20.7
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.9
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.69
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.64
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.1
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,16.56
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,9.91
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,19.82
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,70.5
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,82.9
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.89
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,20.8
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.88
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.68
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.04
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,16.09
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,9.9
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,17.83
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,68.6
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,41.9
855451,STOCKTON BROOK - ENDON,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,75.0
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,21.0
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.7
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.48
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.3
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,16.0
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,9.85
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,16.91
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,68.6
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.92
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.2
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,21.1
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.51
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.38
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,18.81
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,10.55
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,16.83
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,81.0
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,44.8
855451,STOCKTON BROOK - ENDON,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,71.3
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,5.0,N Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,21.2
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.54
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.92
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.06
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,18.82
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,12.02
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,17.65
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,79.3
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,51.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,75.1
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,21.3
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.58
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.57
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,16.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,11.53
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,17.46
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,69.8
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,48.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,74.1
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
