Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,21.4
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.59
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,17.08
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,11.15
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,16.28
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,71.9
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,68.4
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,21.6
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.57
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.82
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,15.92
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,10.03
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,17.35
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,66.8
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,42.7
855451,STOCKTON BROOK - ENDON,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,73.7
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,5.0,N Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,13.1
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,21.7
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.66
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,16.82
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,9.82
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,19.7
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,70.9
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,83.3
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.8
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,21.9
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.68
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.49
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,16.6
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,10.07
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,20.91
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,87.6
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.02
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,22.0
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.69
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.51
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,17.22
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,10.55
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,20.64
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,42.7
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,72.7
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,86.4
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,5.0,N Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.77
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.48
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,22.1
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.66
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.51
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.46
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,19.13
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,9.78
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,22.69
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,50.3
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,95.2
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,5.0,N Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.83
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.29
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,22.1
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.1
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.87
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,21.02
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,10.25
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,21.09
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,88.0
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,88.7
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.18
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,22.2
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.47
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.79
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,19.31
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,11.35
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,22.31
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,81.1
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,93.4
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,5.0,N Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.94
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,22.4
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.52
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.72
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,19.23
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,10.62
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,26.16
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,55.0
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,80.6
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,44.7
855451,STOCKTON BROOK - ENDON,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,108.0
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.71
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,5.0,N Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
