Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,22.4
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.51
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.9
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.84
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,20.12
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,13.16
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,24.64
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,44.8
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,85.0
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,54.9
855451,STOCKTON BROOK - ENDON,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,102.7
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.86
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.92
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.4
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.13
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.28
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.77
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,22.5
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.48
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.58
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.56
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,24.77
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,17.14
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,27.62
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,105.2
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,72.1
855451,STOCKTON BROOK - ENDON,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,114.8
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.16
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.98
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.75
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.46
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,22.6
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.18
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.06
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.26
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,22.65
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,14.16
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,29.56
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,53.3
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,95.7
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,60.6
855451,STOCKTON BROOK - ENDON,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,121.2
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.67
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.73
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.05
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,5.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.73
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.51
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,22.7
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.51
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.07
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.9
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,21.27
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,8.93
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,27.87
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,60.0
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,89.8
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,113.4
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,,N Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.87
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,5.0,N Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.86
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.29
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,23.2
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.74
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.56
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.56
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.09
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.78
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,23.88
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,10.52
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,20.44
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,99.5
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,44.8
855451,STOCKTON BROOK - ENDON,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,84.2
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.75
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.68
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,23.5
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.71
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.55
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.56
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.81
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,23.85
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,10.26
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,21.04
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,50.3
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,99.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,86.5
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.34
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,5.0,N Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.19
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,23.7
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.82
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.66
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.69
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.86
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,25.61
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,10.69
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,21.48
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,55.3
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,106.0
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,44.8
855451,STOCKTON BROOK - ENDON,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,88.2
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.22
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,5.0,N Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.39
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,23.9
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.77
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.93
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.59
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.24
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.88
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,25.79
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,11.37
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,21.8
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,56.2
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,107.2
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,90.7
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.82
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.77
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,5.0,N Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.73
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.01
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.52
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.18
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.73
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,24.0
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.85
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.65
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.58
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.12
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.35
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,28.83
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,15.77
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,26.02
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,53.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,119.8
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,66.8
855451,STOCKTON BROOK - ENDON,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,107.8
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.95
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,5.0,N Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.56
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,24.1
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.8
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.63
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.58
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.01
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.05
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,23.96
