Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,11.49
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,20.29
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,99.9
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,48.6
855451,STOCKTON BROOK - ENDON,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.14
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,5.0,N Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.52
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.8
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,24.3
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.82
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.65
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.57
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.63
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.57
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.32
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.65
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,25.39
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,12.62
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,21.58
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,106.2
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,52.9
855451,STOCKTON BROOK - ENDON,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,90.0
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,,N Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.24
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.8
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,5.0,N Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.11
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,24.6
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.74
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.56
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.59
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.76
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.39
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.76
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,23.71
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,14.79
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,20.86
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,98.7
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,61.5
855451,STOCKTON BROOK - ENDON,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.35
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.7
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.14
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.02
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,24.9
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.68
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.52
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.56
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.71
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.65
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,27.35
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,14.98
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,25.39
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,114.6
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,63.8
855451,STOCKTON BROOK - ENDON,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,105.3
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,,N Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.08
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,5.0,N Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.25
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.67
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,25.2
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.69
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.57
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.56
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.34
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,28.12
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,13.89
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,23.89
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,57.9
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,118.2
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,57.8
855451,STOCKTON BROOK - ENDON,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,99.0
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,,N Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.84
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.38
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,5.0,N Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.68
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.86
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,25.4
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.69
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.58
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.55
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.75
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.51
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,28.73
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,13.09
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,24.73
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,63.6
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,120.6
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,54.9
855451,STOCKTON BROOK - ENDON,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,102.4
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.59
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,5.0,N Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.3
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.01
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.7
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.05
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,25.6
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.76
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.64
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.58
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.52
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,31.96
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,13.83
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,23.74
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,70.1
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,133.6
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,58.2
855451,STOCKTON BROOK - ENDON,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,98.9
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,,N Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.97
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,5.0,N Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.23
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,13.8
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.43
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,25.7
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,5.02
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.7
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.53
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.98
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.4
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,31.31
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,15.55
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,24.67
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,69.5
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,130.4
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,64.6
855451,STOCKTON BROOK - ENDON,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,103.2
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.29
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,5.0,N Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.1
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.36
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,28.7
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,25.9
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.93
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.6
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.51
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.07
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.32
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,35.5
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,15.69
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,27.61
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,76.5
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,147.7
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,64.6
855451,STOCKTON BROOK - ENDON,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,114.1
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.41
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.51
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,5.0,N Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.53
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.6
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.98
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.63
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.83
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.16
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,26.0
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.88
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.57
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.76
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.12
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.04
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.08
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,37.45
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,17.66
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,25.74
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,77.8
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,156.6
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,73.5
855451,STOCKTON BROOK - ENDON,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,107.4
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
