Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.44
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.38
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,5.0,N Current (RMS),A,42.7
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.6
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.93
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,26.1
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.9
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.54
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.55
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.07
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,42.29
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,18.94
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,25.76
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,83.9
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,175.4
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,80.0
855451,STOCKTON BROOK - ENDON,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,106.4
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.01
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.22
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,5.0,N Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,62.0
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.67
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.75
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.95
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,29.7
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,26.2
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.9
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.57
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.93
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,39.86
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,17.32
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,27.34
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,85.3
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,165.7
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,72.9
855451,STOCKTON BROOK - ENDON,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,113.2
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.09
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.56
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,5.0,N Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.3
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.37
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.67
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.85
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.05
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,26.4
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.78
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.54
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.74
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.9
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,40.49
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,17.35
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,30.88
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,89.4
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,167.5
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,71.3
855451,STOCKTON BROOK - ENDON,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,127.3
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.98
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.27
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,5.0,N Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.39
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.22
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.35
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,26.5
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.79
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.48
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.15
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,41.45
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,18.07
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,35.29
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,86.0
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,171.7
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,75.3
855451,STOCKTON BROOK - ENDON,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,144.6
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,,N Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.88
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,5.0,N Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,65.4
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.89
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.79
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.25
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.75
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.37
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,26.6
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,4.75
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.57
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.49
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,47.37
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,22.22
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,32.08
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,98.3
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,196.7
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,92.1
855451,STOCKTON BROOK - ENDON,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,132.8
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,,L1 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.71
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,5.0,N Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,69.7
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.4
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.08
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.86
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.8
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.97
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.2
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,26.7
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.72
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.47
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.67
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,55.38
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,28.07
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,30.94
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,116.0
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,229.3
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,115.3
855451,STOCKTON BROOK - ENDON,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,128.1
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.35
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,5.0,N Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,67.9
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.25
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.23
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.19
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.48
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.14
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.9
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,26.9
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,4.82
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,4.53
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.02
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.19
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,53.41
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,24.3
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,33.89
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,109.6
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,221.6
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,100.8
855451,STOCKTON BROOK - ENDON,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,140.5
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.85
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,5.0,N Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,65.9
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.54
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.43
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.51
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.47
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.03
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.5
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,27.2
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,4.71
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,4.49
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.13
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.22
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.29
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,46.58
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,28.15
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,35.51
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,77.0
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,194.2
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,117.1
855451,STOCKTON BROOK - ENDON,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,147.2
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.5
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,68.8
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.11
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.78
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.2
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.89
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.79
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.32
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.53
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,27.3
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,4.56
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,4.47
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.48
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.11
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,41.69
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,26.09
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,43.33
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,72.3
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,174.4
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,108.0
855451,STOCKTON BROOK - ENDON,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,179.0
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.75
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
