Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (RMS),A,42.3
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,65.4
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.94
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.92
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.4
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.57
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.21
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.98
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,27.5
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,4.62
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,4.51
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.5
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.77
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,42.54
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,25.75
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,35.3
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,70.6
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,178.3
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,106.2
855451,STOCKTON BROOK - ENDON,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,146.1
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.19
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.71
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (RMS),A,40.7
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,63.4
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.85
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.74
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.67
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.43
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.9
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,27.7
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,4.57
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,4.47
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.8
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.94
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,41.59
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,26.21
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,38.01
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,62.8
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,174.7
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,108.0
855451,STOCKTON BROOK - ENDON,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,156.6
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.86
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.62
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.34
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.41
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.15
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.15
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.3
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,28.0
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,4.56
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.01
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.51
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,42.99
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,24.52
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,39.71
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,70.8
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,180.6
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,101.7
855451,STOCKTON BROOK - ENDON,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,163.8
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.23
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.99
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.5
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.29
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.98
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.39
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.22
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.12
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.26
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.29
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.6
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,28.2
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,4.55
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.96
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.93
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,45.18
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,22.75
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,41.08
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,78.9
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,190.8
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,95.0
855451,STOCKTON BROOK - ENDON,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,169.7
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.51
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.05
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (RMS),A,30.9
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.39
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.16
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.13
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.29
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.14
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.58
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.43
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.83
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.4
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.8
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,28.3
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.93
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.71
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.52
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,45.54
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,28.49
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,38.33
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,68.2
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,191.3
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,118.6
855451,STOCKTON BROOK - ENDON,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,158.4
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.31
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.94
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.69
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.03
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.9
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.45
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.63
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.54
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.26
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.6
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,28.5
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,4.47
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.88
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.84
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,51.01
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,27.27
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,45.28
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,85.4
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,213.8
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,113.5
855451,STOCKTON BROOK - ENDON,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,186.4
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.82
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.6
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.19
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.24
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.9
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.76
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.1
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.78
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.48
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.0
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,28.7
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.92
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.22
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,46.13
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,31.17
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,52.5
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,73.4
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,193.6
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,128.4
855451,STOCKTON BROOK - ENDON,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,215.5
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.5
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.84
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.48
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.92
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.37
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.01
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.08
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.28
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,29.3
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.0
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,28.8
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.82
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.91
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,42.5
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,35.46
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,43.3
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,52.5
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,179.4
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,145.7
855451,STOCKTON BROOK - ENDON,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,178.7
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.55
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.18
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.61
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.23
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.66
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.78
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.76
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.3
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,29.0
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.79
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.67
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,45.89
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,37.14
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,42.02
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,52.9
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,191.5
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,151.9
855451,STOCKTON BROOK - ENDON,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,173.2
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.28
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.9
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.72
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.92
