Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.97
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.3
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.99
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.59
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.35
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.0
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.9
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,29.2
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.42
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.81
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,48.74
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,38.24
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,40.45
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,63.8
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,204.9
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,158.0
855451,STOCKTON BROOK - ENDON,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,167.3
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.49
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,68.8
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.58
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.82
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.37
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.79
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.95
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.67
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.0
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.4
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,29.3
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.36
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.41
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,51.96
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,32.56
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,39.43
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,82.8
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,217.6
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,134.7
855451,STOCKTON BROOK - ENDON,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,163.5
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.23
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (RMS),A,53.0
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,71.6
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.09
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.03
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,29.3
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.8
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.54
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.32
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.35
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.18
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,29.5
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.79
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.38
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,55.49
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,30.76
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,39.07
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,96.4
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,231.7
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,126.9
855451,STOCKTON BROOK - ENDON,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,161.7
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,,L1 Active Power,kW,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.86
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (RMS),A,55.6
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,78.3
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.67
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.1
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.32
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.34
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.14
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.71
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,91.7
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,29.6
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.75
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.74
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,60.98
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,40.14
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,39.37
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,106.3
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,253.5
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,165.8
855451,STOCKTON BROOK - ENDON,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,163.5
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,,L1 Active Power,kW,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.8
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,22.41
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.73
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (RMS),A,67.1
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,92.8
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.38
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.06
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.83
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.16
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.8
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.69
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.76
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.6
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.35
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,87.9
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,29.7
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.37
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.44
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,66.97
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,36.46
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,39.33
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,129.2
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,277.8
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,150.1
855451,STOCKTON BROOK - ENDON,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,162.7
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.68
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (RMS),A,55.2
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,78.3
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.88
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.93
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.09
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.46
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,89.7
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.6
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.49
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.81
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.44
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.4
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.8
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,29.8
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.25
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.28
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.32
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,60.05
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,34.76
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,45.86
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,100.2
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,251.4
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,143.2
855451,STOCKTON BROOK - ENDON,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,189.6
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,19.01
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.3
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (RMS),A,55.3
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,78.8
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.6
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.71
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.84
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.8
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.75
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.34
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.42
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.4
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,30.0
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.64
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,56.03
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,32.09
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,39.52
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,92.6
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,232.6
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,131.3
855451,STOCKTON BROOK - ENDON,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,162.7
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.83
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (RMS),A,53.5
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,78.3
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.74
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.65
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.82
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.1
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.7
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.89
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.56
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.22
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.94
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,83.2
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,88.1
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,30.2
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.09
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,61.01
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,37.79
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,44.0
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,91.5
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,252.8
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,154.7
855451,STOCKTON BROOK - ENDON,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,180.9
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.26
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.64
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,5.0,N Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,75.7
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.92
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.03
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.23
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.2
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.52
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.84
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.88
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,48.4
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.8
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,102.7
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,30.3
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.24
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.78
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,61.81
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,32.39
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,50.93
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,109.3
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,255.5
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,131.8
855451,STOCKTON BROOK - ENDON,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,209.5
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,,L2 Active Power,kW,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.96
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.81
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,5.0,N Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,62.7
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.82
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.3
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,40.6
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.8
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.48
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.83
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.27
