Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.97
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,113.9
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,97.7
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,30.5
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.05
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.06
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,62.21
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,35.29
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,54.5
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,100.7
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,259.2
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,145.2
855451,STOCKTON BROOK - ENDON,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,224.6
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.09
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.4
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,5.0,N Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,71.2
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.26
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.05
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.62
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.7
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.58
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.86
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.1
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,30.7
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.66
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.58
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,53.3
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,36.58
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,48.1
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,74.9
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,221.9
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,152.0
855451,STOCKTON BROOK - ENDON,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,198.3
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.65
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.13
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,5.0,N Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.7
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.25
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.89
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.55
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.02
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.62
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.47
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,30.8
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.56
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.31
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,43.78
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,26.52
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,40.39
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,72.9
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,183.3
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,110.9
855451,STOCKTON BROOK - ENDON,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,167.0
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.9
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,5.0,N Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.1
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.96
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.67
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.54
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.2
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.34
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.01
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.19
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,30.8
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.91
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.14
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,48.49
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,30.06
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,44.35
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,74.6
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,203.2
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,124.5
855451,STOCKTON BROOK - ENDON,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,183.0
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.48
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.31
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,5.0,N Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.36
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.73
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.36
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.67
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.73
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.61
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,31.0
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.71
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.53
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,44.79
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,29.22
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,39.03
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,72.4
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,187.6
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,122.2
855451,STOCKTON BROOK - ENDON,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,162.9
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.79
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.69
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,5.0,N Current (RMS),A,42.7
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.0
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.92
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.86
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.8
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.04
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.57
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,31.2
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.27
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.04
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,43.42
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,23.03
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,36.18
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,82.0
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,183.8
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,97.0
855451,STOCKTON BROOK - ENDON,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,151.6
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,21.2
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.66
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,5.0,N Current (RMS),A,62.1
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,87.7
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.32
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.64
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.3
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.24
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.85
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.41
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.9
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,31.6
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.28
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.64
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,51.1
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,30.17
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,43.35
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,85.7
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,213.8
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,126.2
855451,STOCKTON BROOK - ENDON,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,180.1
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,20.34
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.77
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,5.0,N Current (RMS),A,61.1
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,86.9
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.09
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.29
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.94
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.89
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.89
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,31.9
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.03
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.8
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,46.17
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,24.02
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,36.86
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,85.7
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,196.1
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,100.6
855451,STOCKTON BROOK - ENDON,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,153.5
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.89
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.74
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,5.0,N Current (RMS),A,57.5
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,86.0
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.68
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.84
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.01
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.18
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.49
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.83
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,32.2
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.89
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.31
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,46.91
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,24.74
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,35.74
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,82.8
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,195.8
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,104.4
855451,STOCKTON BROOK - ENDON,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,147.8
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.67
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,5.0,N Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.2
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.62
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.56
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.96
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.01
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.41
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,30.9
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,32.6
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
