Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.02
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,43.27
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,23.42
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,35.54
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,76.3
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,181.9
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,97.1
855451,STOCKTON BROOK - ENDON,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,146.2
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.94
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,5.0,N Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.12
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.58
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.65
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.73
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.57
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,32.6
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.76
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.72
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,38.69
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,27.11
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,35.9
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,60.2
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,162.1
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,112.6
855451,STOCKTON BROOK - ENDON,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,148.6
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.31
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.38
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,5.0,N Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.7
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.28
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.34
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.92
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.45
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.64
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,31.9
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.83
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.69
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,41.9
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,21.78
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,37.83
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,78.3
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,174.1
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,90.3
855451,STOCKTON BROOK - ENDON,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,155.6
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.86
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,5.0,N Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,61.5
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.82
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.47
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.86
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,31.6
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,4.53
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.59
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.91
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,43.24
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,18.98
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,37.5
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,90.3
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,179.9
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,81.1
855451,STOCKTON BROOK - ENDON,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,154.4
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.11
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.2
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.39
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,5.0,N Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.9
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.61
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.16
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.7
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.47
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.52
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,31.7
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,4.53
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,4.55
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,4.5
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.66
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.65
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,40.1
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,19.14
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,38.81
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,86.8
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,167.6
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,84.2
855451,STOCKTON BROOK - ENDON,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,159.6
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.21
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.18
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,5.0,N Current (RMS),A,31.9
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.46
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.97
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.35
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.89
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.47
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.35
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,32.0
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,4.51
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.63
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.01
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,41.05
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,20.86
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,39.25
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,78.7
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,173.6
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,87.6
855451,STOCKTON BROOK - ENDON,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,162.6
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.04
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.72
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,5.0,N Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.31
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.88
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.34
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.59
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.77
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.92
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,32.6
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.1
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,32.4
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.89
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.78
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,41.83
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,21.48
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,38.91
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,77.6
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,177.1
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,90.7
855451,STOCKTON BROOK - ENDON,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,162.0
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.23
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,5.0,N Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.73
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.98
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.96
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.82
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.39
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.31
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,29.3
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,33.0
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.7
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.53
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,37.31
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,26.0
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,36.59
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,56.6
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,158.5
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,108.4
855451,STOCKTON BROOK - ENDON,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,152.7
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.71
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,5.0,N Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.55
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.78
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.27
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.88
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.37
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,33.6
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.37
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.83
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,35.54
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,21.74
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,33.77
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,63.7
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,150.3
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,91.4
855451,STOCKTON BROOK - ENDON,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,140.8
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.81
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.36
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,5.0,N Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.49
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.71
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.1
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.12
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.21
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,33.0
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.05
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.66
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,33.16
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,18.72
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,38.49
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,73.0
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,139.8
