Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,79.7
855451,STOCKTON BROOK - ENDON,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,159.5
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.1
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,5.0,N Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.76
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.74
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.2
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.89
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,31.9
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.73
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.7
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,32.17
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,17.2
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,36.09
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,73.1
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,136.5
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,74.9
855451,STOCKTON BROOK - ENDON,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,150.3
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.96
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,5.0,N Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.94
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.79
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.45
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.25
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.91
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.94
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.47
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,30.5
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.93
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.16
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,33.46
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,25.08
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,32.29
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,141.6
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,104.6
855451,STOCKTON BROOK - ENDON,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,134.7
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.28
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,5.0,N Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.87
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.17
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.77
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.59
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.48
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.7
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,30.4
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.48
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.03
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,39.95
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,27.29
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,30.37
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,68.0
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,168.3
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,113.4
855451,STOCKTON BROOK - ENDON,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,127.1
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.58
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,5.0,N Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.76
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.17
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.33
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,30.7
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.28
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.11
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,37.05
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,24.35
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,31.78
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,59.7
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,157.3
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,100.4
855451,STOCKTON BROOK - ENDON,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,132.4
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.33
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,5.0,N Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.18
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.77
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.9
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.8
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.44
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.69
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.14
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,80.8
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,31.2
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.14
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.61
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,41.71
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,29.8
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,36.82
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,55.2
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,176.6
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,124.0
855451,STOCKTON BROOK - ENDON,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,152.6
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.83
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,5.0,N Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.64
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.95
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.9
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.75
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.1
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.47
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.96
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.2
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,32.4
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.4
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.03
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,41.65
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,33.36
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,40.85
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,50.9
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,176.7
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,139.6
855451,STOCKTON BROOK - ENDON,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,170.0
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.24
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.54
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.29
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,5.0,N Current (RMS),A,27.1
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.73
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.34
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.64
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.68
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.02
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.31
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.58
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.51
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,33.7
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.88
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.98
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,37.82
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,26.6
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,39.35
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,61.5
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,160.7
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,114.8
855451,STOCKTON BROOK - ENDON,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,163.4
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.7
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.13
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,5.0,N Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.23
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.69
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.18
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.55
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.6
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.37
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.9
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,31.7
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.18
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.44
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,45.85
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,21.07
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,39.51
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,92.6
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,193.7
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,89.2
855451,STOCKTON BROOK - ENDON,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,164.0
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.97
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.07
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,5.0,N Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.43
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.12
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.76
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.01
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.07
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.95
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.21
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,32.2
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.5
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.29
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,37.68
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,21.51
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,40.45
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,68.1
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,161.8
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,90.9
855451,STOCKTON BROOK - ENDON,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,167.7
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
