Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.95
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.29
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,5.0,N Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.33
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.16
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.83
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.89
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.27
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,28.9
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.7
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,31.7
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.62
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.2
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,39.27
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,20.4
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,41.54
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,78.8
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,166.5
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,86.7
855451,STOCKTON BROOK - ENDON,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,171.6
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.11
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,5.0,N Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.3
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.64
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.62
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.25
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.4
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.28
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.72
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.71
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,30.9
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,32.7
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.83
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.8
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,38.24
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,24.95
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,40.12
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,62.4
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,162.8
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,107.1
855451,STOCKTON BROOK - ENDON,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,165.9
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.22
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.97
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,5.0,N Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.36
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.72
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.37
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.56
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.3
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.75
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.64
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.61
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,32.5
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.97
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.98
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,40.47
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,28.42
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,37.78
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,52.1
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,170.7
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,118.7
855451,STOCKTON BROOK - ENDON,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,155.8
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.13
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.6
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,5.0,N Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.7
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.5
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.01
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.95
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.25
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.7
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.33
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.36
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,31.2
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.82
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.1
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.75
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,44.43
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,30.07
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,35.95
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,69.0
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,186.1
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,125.7
855451,STOCKTON BROOK - ENDON,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,148.9
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.28
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.5
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,5.0,N Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,65.1
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.98
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.31
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.66
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.6
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.12
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.03
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.26
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,29.4
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.75
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,47.71
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,32.54
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,40.58
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,69.9
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,199.1
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,133.7
855451,STOCKTON BROOK - ENDON,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,166.7
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.35
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,5.0,N Current (RMS),A,52.3
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,74.7
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.84
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.56
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.83
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.5
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.57
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.74
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,29.0
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.46
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.48
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,44.92
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,27.48
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,38.34
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,72.4
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,186.8
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,114.0
855451,STOCKTON BROOK - ENDON,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,157.8
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.29
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,5.0,N Current (RMS),A,46.7
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,68.1
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.94
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.01
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.46
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.2
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.5
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.44
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,28.5
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.7
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.1
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,42.47
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,30.38
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,31.74
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,72.4
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,178.2
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,124.1
855451,STOCKTON BROOK - ENDON,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,131.6
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.23
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,5.0,N Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.76
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.64
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.24
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.39
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.36
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,28.5
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.54
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,43.24
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,26.85
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,33.32
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,78.0
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,179.3
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,110.0
855451,STOCKTON BROOK - ENDON,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,138.5
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.94
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,5.0,N Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.75
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.39
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.68
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.41
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.96
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,27.8
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.91
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.88
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,37.66
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,25.08
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,33.22
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,64.2
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,156.9
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,106.7
855451,STOCKTON BROOK - ENDON,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,138.5
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.41
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.82
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,5.0,N Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
