Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.05
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.43
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.88
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.3
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,27.2
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,4.49
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.54
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.08
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,31.68
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,22.48
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,31.6
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,131.4
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,93.3
855451,STOCKTON BROOK - ENDON,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,131.5
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.42
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.54
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,5.0,N Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.37
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.94
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.1
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.15
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.94
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,26.8
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.09
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.41
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,33.34
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,20.08
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,29.95
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,62.0
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,138.1
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,83.3
855451,STOCKTON BROOK - ENDON,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,124.7
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.85
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.19
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,5.0,N Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.67
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.27
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.77
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.72
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.32
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,26.5
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.75
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.01
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,34.61
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,21.65
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,34.76
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,61.0
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,143.0
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,89.8
855451,STOCKTON BROOK - ENDON,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,143.5
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.9
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.31
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,5.0,N Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,57.7
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.35
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.6
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.97
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.68
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.39
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,26.3
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.45
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.07
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,35.74
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,26.55
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,36.88
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,148.5
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,109.1
855451,STOCKTON BROOK - ENDON,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,151.9
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.8
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,5.0,N Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.12
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.57
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.84
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.95
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.13
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.35
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.2
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.54
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,26.3
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.98
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.09
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,34.88
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,27.57
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,38.41
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,145.7
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,116.2
855451,STOCKTON BROOK - ENDON,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,158.4
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.49
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,5.0,N Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.3
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.2
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.49
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.76
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.27
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.66
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.47
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.9
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,26.4
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,4.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.99
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.33
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,40.13
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,26.13
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,40.64
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,62.3
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,167.3
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,108.3
855451,STOCKTON BROOK - ENDON,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,166.6
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.47
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,5.0,N Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.74
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.31
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.6
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.05
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.3
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.4
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,26.7
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.67
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.3
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,41.13
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,32.81
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,40.93
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,171.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,135.7
855451,STOCKTON BROOK - ENDON,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,168.6
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.82
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.05
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,5.0,N Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.63
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.59
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.97
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.21
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.2
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.4
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,27.0
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.63
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,39.81
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,32.4
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,40.21
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,166.2
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,136.2
855451,STOCKTON BROOK - ENDON,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,166.4
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.36
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,5.0,N Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.7
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.85
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.73
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.1
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.56
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.66
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,25.8
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,4.59
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,4.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.61
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.84
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,38.89
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,27.86
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,36.86
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,56.3
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,162.1
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,114.9
855451,STOCKTON BROOK - ENDON,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,152.7
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.4
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,5.0,N Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.4
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.39
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.81
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
