Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.34
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,25.2
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,4.72
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,4.63
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,4.51
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.25
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.09
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,39.66
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,30.79
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,36.29
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,53.9
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,163.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,126.1
855451,STOCKTON BROOK - ENDON,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,149.1
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.19
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,5.0,N Current (RMS),A,35.9
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.97
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.3
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.73
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.49
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,24.7
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,4.68
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,4.62
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,4.49
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.68
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.34
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,39.02
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,24.56
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,44.34
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,76.1
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,161.2
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,100.9
855451,STOCKTON BROOK - ENDON,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,181.6
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.54
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,5.0,N Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.59
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.3
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.34
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.3
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.74
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,87.1
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,24.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,4.66
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,4.66
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,4.53
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.41
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.09
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,38.56
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,28.27
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,35.42
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,52.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,161.4
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,116.4
855451,STOCKTON BROOK - ENDON,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,145.8
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.28
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,5.0,N Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.86
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.77
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,15.1
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.29
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.51
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.84
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.94
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,89.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.6
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,24.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,4.54
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,4.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.45
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.49
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,42.42
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,28.22
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,37.98
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,63.7
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,175.7
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,115.6
855451,STOCKTON BROOK - ENDON,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,156.8
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.96
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.87
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,5.0,N Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.21
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.15
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.16
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.6
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,23.8
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,4.53
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,4.51
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.12
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.08
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,39.7
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,25.63
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,36.25
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,64.0
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,164.4
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,104.9
855451,STOCKTON BROOK - ENDON,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,149.2
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.18
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,5.0,N Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.95
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.44
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.65
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.43
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.4
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.8
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,22.9
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,4.55
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,4.48
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.68
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.42
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,38.88
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,30.66
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,37.07
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,52.4
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,160.3
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,125.4
855451,STOCKTON BROOK - ENDON,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,152.8
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.55
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,5.0,N Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.56
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.02
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.32
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.69
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.09
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.19
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.18
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,22.4
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,4.58
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,4.52
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.31
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.87
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,35.22
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,32.73
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,32.77
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,43.3
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,145.4
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,136.6
855451,STOCKTON BROOK - ENDON,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,135.7
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.05
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,5.0,N Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.77
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.69
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.85
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,22.4
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,4.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,4.5
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.37
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.91
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,31.09
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,21.0
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,25.83
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,56.2
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,129.4
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,86.7
855451,STOCKTON BROOK - ENDON,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,108.3
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.65
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,5.0,N Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.89
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.06
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,22.3
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.15
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.06
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,25.67
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,19.16
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,23.73
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,47.0
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,107.4
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
855451,STOCKTON BROOK - ENDON,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,99.0
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.3
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,5.0,N Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.35
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.53
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.33
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
