Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,22.1
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,4.5
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.45
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,29.67
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,18.59
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,26.6
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,52.7
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,123.9
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,77.4
855451,STOCKTON BROOK - ENDON,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,109.8
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,,L2 Active Power,kW,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.39
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.57
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,5.0,N Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.22
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.97
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.15
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.63
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,22.0
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.65
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,25.51
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,30.3
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,22.05
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,52.3
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,107.7
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,124.0
855451,STOCKTON BROOK - ENDON,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,92.1
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.64
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,5.0,N Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.18
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.68
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.92
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,21.6
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,4.48
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.95
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,26.83
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,18.04
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,29.12
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,113.1
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,75.9
855451,STOCKTON BROOK - ENDON,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,120.3
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.64
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.88
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,5.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.16
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,21.2
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,4.47
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.6
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,29.24
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,14.31
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,27.98
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,58.5
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,122.8
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,59.6
855451,STOCKTON BROOK - ENDON,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,114.7
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.44
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,5.0,N Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.9
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.8
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.16
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,20.8
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.9
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,26.49
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,16.25
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,28.48
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,53.8
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,110.1
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,67.4
855451,STOCKTON BROOK - ENDON,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,117.5
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.31
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,5.0,N Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.6
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.4
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.3
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,20.5
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,27.69
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,24.85
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,28.04
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,115.8
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,102.4
855451,STOCKTON BROOK - ENDON,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,118.5
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.89
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,5.0,N Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.58
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.69
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.34
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.57
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,20.3
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.91
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,28.71
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,14.16
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,25.65
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,63.0
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,120.8
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,60.8
855451,STOCKTON BROOK - ENDON,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,107.5
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.92
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.39
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,5.0,N Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.83
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.89
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,20.2
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,27.45
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,13.05
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,22.66
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,59.2
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,114.3
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,54.8
855451,STOCKTON BROOK - ENDON,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,93.9
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.63
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,5.0,N Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.65
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,20.0
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.7
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,31.73
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,13.24
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,20.22
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,72.9
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,133.0
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,56.5
855451,STOCKTON BROOK - ENDON,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,84.1
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.11
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,5.0,N Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.3
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.69
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.96
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.63
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,19.8
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.73
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
