Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,36.87
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,13.81
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,19.37
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,83.2
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,154.8
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,60.0
855451,STOCKTON BROOK - ENDON,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,81.4
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.92
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,5.0,N Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.1
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.36
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,19.8
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.48
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,33.14
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,11.38
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,21.27
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,77.0
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,139.0
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,88.8
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.42
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,5.0,N Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.69
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,19.8
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.55
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.52
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.02
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,28.4
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,11.06
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,17.33
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,65.6
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,119.0
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,72.8
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,5.0,N Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.63
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,19.8
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.78
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.7
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.52
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,22.61
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,9.25
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,17.8
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,53.2
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,94.3
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,76.1
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.2
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.33
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,5.0,N Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.63
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,19.7
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.73
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.7
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,26.48
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,11.51
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,17.77
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,55.9
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,111.2
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,51.7
855451,STOCKTON BROOK - ENDON,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,76.0
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.68
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,5.0,N Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,19.6
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.74
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.63
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.49
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.64
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,24.91
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,12.4
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,20.02
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,105.0
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,55.0
855451,STOCKTON BROOK - ENDON,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,84.0
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.78
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,5.0,N Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.94
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.26
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,19.6
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.67
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.59
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.29
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,27.12
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,15.13
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,20.0
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,115.9
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,64.0
855451,STOCKTON BROOK - ENDON,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,85.2
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,5.0,N Current (RMS),A,9.0
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.97
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.46
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.96
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.69
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.86
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,19.5
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.79
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.69
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.55
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.19
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,24.24
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,18.76
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,22.45
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,103.4
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,78.6
855451,STOCKTON BROOK - ENDON,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,96.2
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.85
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,19.6
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.86
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.74
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.34
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,20.18
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,14.16
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,22.17
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,87.1
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,60.3
855451,STOCKTON BROOK - ENDON,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,93.6
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.58
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,5.0,N Current (RMS),A,9.3
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,19.8
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.85
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.65
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.54
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,17.29
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,13.3
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,17.41
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,73.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,56.8
855451,STOCKTON BROOK - ENDON,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,73.1
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
