Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,5.0,N Current (RMS),A,8.1
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (RMS),A,12.1
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,19.8
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.86
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.67
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.51
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,16.41
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,12.21
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,17.63
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,70.2
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,51.3
855451,STOCKTON BROOK - ENDON,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,74.1
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.76
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,19.9
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.9
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.67
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.58
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,16.22
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,10.44
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,18.26
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,68.8
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,76.9
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,5.0,N Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.42
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,19.9
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.95
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.75
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.69
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.27
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,16.91
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,8.98
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,19.47
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,71.9
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,81.4
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.48
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,5.0,N Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.57
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,19.9
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.99
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.74
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.71
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.79
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.82
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,18.45
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,10.35
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,22.05
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,78.6
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,92.1
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,20.0
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.99
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.75
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.69
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.28
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,17.46
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,10.01
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,18.83
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,74.0
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,80.3
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,5.0,N Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.95
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,20.0
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.99
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.77
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.69
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.8
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,18.15
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,9.03
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,17.78
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,77.3
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,74.3
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.42
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,20.1
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.95
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.73
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.65
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.25
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,17.73
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,9.21
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,22.75
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,75.1
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,38.9
855451,STOCKTON BROOK - ENDON,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,94.1
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,,L1 Active Power,kW,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.42
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,20.1
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.92
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.7
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.64
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.92
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,15.58
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,9.8
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,22.98
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,50.4
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,65.6
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,41.9
855451,STOCKTON BROOK - ENDON,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,95.3
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.98
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,5.0,N Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.29
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,20.1
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.95
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.64
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.64
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.12
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.58
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,16.54
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,9.6
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,22.76
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,94.6
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
