Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,5.0,N Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.61
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,20.1
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.86
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.69
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.6
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.89
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,16.26
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,9.37
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,23.11
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,48.6
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,69.0
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,96.0
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.75
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,5.0,N Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.68
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.48
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,20.2
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.9
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.7
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.6
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,20.07
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,10.43
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,20.8
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,45.3
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,84.2
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,87.0
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.17
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.46
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,5.0,N Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.39
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,20.2
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.85
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.67
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.34
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,20.63
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,11.48
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,19.6
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,41.7
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,86.4
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,81.9
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.51
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,5.0,N Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,20.4
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.81
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.64
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.57
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.15
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,20.83
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,10.17
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,19.16
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,87.5
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,80.2
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.26
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,5.0,N Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,15.1
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.99
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,20.5
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.57
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.39
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,18.08
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,9.64
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,19.49
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,76.3
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,5.0,N Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,20.6
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.56
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.05
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,16.78
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,9.26
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,20.22
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,70.5
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,84.9
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.68
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,5.0,N Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,20.6
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.53
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.34
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,17.18
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,9.93
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,19.37
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,72.4
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,42.7
855451,STOCKTON BROOK - ENDON,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,81.3
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.3
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,5.0,N Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,20.8
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.52
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.92
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,16.79
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,9.78
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,20.65
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,70.9
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,86.6
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,5.0,N Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.62
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,20.8
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.04
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,18.4
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,9.32
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,22.93
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,95.2
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,5.0,N Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
855451,STOCKTON BROOK - ENDON,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
